Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,7,15,48.5,5.0,0.85,6.5,5.5,0.0,0.0
2018,1,1,7,30,97.0,10.0,0.8,6.9,11.0,32.82,0.0
2018,1,1,7,45,174.0,21.0,0.8,7.35,33.5,78.91,0.0
2018,1,1,8,0,251.0,32.0,0.8,7.8,56.0,126.99,88.73
2018,1,1,8,15,308.5,43.0,0.85,8.3,87.0,164.72,126.02
2018,1,1,8,30,366.0,54.0,0.9,8.8,118.0,205.94,162.66
2018,1,1,8,45,401.0,64.0,1.0,9.3,150.5,239.59,192.66
2018,1,1,9,0,436.0,74.0,1.1,9.8,183.0,274.04,222.56
2018,1,1,9,15,440.5,86.0,1.2,10.4,211.0,297.68,242.94
2018,1,1,9,30,445.0,98.0,1.3,11.0,239.0,320.07,261.64
2018,1,1,9,45,446.0,109.5,1.4,11.6,263.5,338.89,276.89
2018,1,1,10,0,447.0,121.0,1.5,12.2,288.0,356.2,290.48
2018,1,1,10,15,466.0,128.0,1.55,12.65,313.0,376.17,305.98
2018,1,1,10,30,485.0,135.0,1.6,13.1,338.0,394.91,320.16
2018,1,1,10,45,515.5,135.5,1.65,13.55,361.0,411.31,332.39
2018,1,1,11,0,546.0,136.0,1.7,14.0,384.0,426.22,343.22
2018,1,1,11,15,560.0,137.0,1.7,14.35,398.0,431.42,346.26
2018,1,1,11,30,574.0,138.0,1.7,14.7,412.0,436.58,349.12
2018,1,1,11,45,544.0,148.5,1.7,15.05,411.0,423.67,337.77
2018,1,1,12,0,514.0,159.0,1.7,15.4,410.0,411.29,326.85
2018,1,1,12,15,512.0,159.5,1.6,15.6,409.0,401.24,317.68
2018,1,1,12,30,510.0,160.0,1.5,15.8,408.0,389.69,307.18
2018,1,1,12,45,503.5,158.5,1.45,16.05,400.0,372.83,292.54
2018,1,1,13,0,497.0,157.0,1.4,16.3,392.0,354.83,276.87
2018,1,1,13,15,488.5,153.0,1.35,16.4,377.5,332.68,257.94
2018,1,1,13,30,480.0,149.0,1.3,16.5,363.0,309.76,238.18
2018,1,1,13,45,471.0,142.0,1.3,16.55,343.5,283.26,215.5
2018,1,1,14,0,462.0,135.0,1.3,16.6,324.0,256.33,192.21
2018,1,1,14,15,436.5,127.5,1.2,16.4,296.0,224.47,165.35
2018,1,1,14,30,411.0,120.0,1.1,16.2,268.0,193.67,139.48
2018,1,1,14,45,405.0,109.0,1.0,16.0,243.0,164.45,114.5
2018,1,1,15,0,399.0,98.0,0.9,15.8,218.0,135.15,90.22
2018,1,1,15,15,370.0,87.5,0.9,15.8,187.5,104.23,67.18
2018,1,1,15,30,341.0,77.0,0.9,15.8,157.0,75.4,48.54
2018,1,1,15,45,277.5,65.5,0.95,14.5,122.5,48.54,37.4
2018,1,1,16,0,214.0,54.0,1.0,13.2,88.0,40.79,30.33
2018,1,1,16,15,186.5,41.0,1.0,12.8,64.0,31.53,21.48
2018,1,1,16,30,159.0,28.0,1.0,12.4,40.0,21.91,9.71
2018,1,1,16,45,99.0,16.5,1.05,12.0,22.0,16.22,0.0
2018,1,1,17,0,39.0,5.0,1.1,11.6,4.0,0.0,0.0
2018,1,1,17,15,19.5,2.5,1.1,11.3,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,2,7,15,26.0,4.0,1.15,7.25,4.5,0.0,0.0
2018,1,2,7,30,52.0,8.0,1.2,7.7,9.0,20.19,0.0
2018,1,2,7,45,128.5,20.5,1.25,8.1,31.0,65.94,0.0
2018,1,2,8,0,205.0,33.0,1.3,8.5,53.0,114.19,79.63
2018,1,2,8,15,262.5,45.0,1.55,8.95,83.0,151.86,116.36
2018,1,2,8,30,320.0,57.0,1.8,9.4,113.0,192.84,152.83
2018,1,2,8,45,345.5,69.0,2.1,9.9,143.5,223.77,180.79
2018,1,2,9,0,371.0,81.0,2.4,10.4,174.0,255.07,208.39
2018,1,2,9,15,292.5,102.5,2.4,10.85,183.0,245.56,201.76
2018,1,2,9,30,214.0,124.0,2.4,11.3,192.0,237.36,195.33
2018,1,2,9,45,165.5,140.5,2.45,11.75,196.5,229.16,188.4
2018,1,2,10,0,117.0,157.0,2.5,12.2,201.0,223.75,183.4
2018,1,2,10,15,82.5,161.5,2.55,12.65,193.5,206.25,168.39
2018,1,2,10,30,48.0,166.0,2.6,13.1,186.0,192.59,156.45
2018,1,2,10,45,85.0,179.5,2.6,13.5,217.0,224.65,182.62
2018,1,2,11,0,122.0,193.0,2.6,13.9,248.0,260.09,211.04
2018,1,2,11,15,84.5,194.5,2.55,14.2,233.0,237.23,191.64
2018,1,2,11,30,47.0,196.0,2.5,14.5,218.0,218.09,175.45
2018,1,2,11,45,43.5,196.0,2.45,14.8,217.0,214.82,172.46
2018,1,2,12,0,40.0,196.0,2.4,15.1,216.0,211.53,169.45
2018,1,2,12,15,28.5,188.5,2.4,15.2,202.5,197.15,157.64
2018,1,2,12,30,17.0,181.0,2.4,15.3,189.0,182.43,145.62
2018,1,2,12,45,9.5,157.0,2.35,15.4,161.5,155.4,123.6
2018,1,2,13,0,2.0,133.0,2.3,15.5,134.0,128.92,101.98
2018,1,2,13,15,1.0,114.0,2.3,15.45,114.5,110.22,86.71
2018,1,2,13,30,0.0,95.0,2.3,15.4,95.0,91.66,71.46
2018,1,2,13,45,0.0,103.5,2.3,15.35,103.5,99.57,78.17
2018,1,2,14,0,0.0,112.0,2.3,15.3,112.0,107.27,84.69
2018,1,2,14,15,0.0,96.5,2.15,15.05,96.5,92.57,72.61
2018,1,2,14,30,0.0,81.0,2.0,14.8,81.0,77.94,60.52
2018,1,2,14,45,2.0,85.5,1.85,14.55,86.0,82.11,64.09
2018,1,2,15,0,4.0,90.0,1.7,14.3,91.0,85.71,67.11
2018,1,2,15,15,6.0,86.0,1.7,14.3,87.5,81.22,63.21
2018,1,2,15,30,8.0,82.0,1.7,14.3,84.0,76.15,58.78
2018,1,2,15,45,5.0,66.5,1.35,12.9,67.5,61.3,48.96
2018,1,2,16,0,2.0,51.0,1.0,11.5,51.0,47.51,36.5
2018,1,2,16,15,1.0,36.5,1.05,11.0,36.5,34.39,24.2
2018,1,2,16,30,0.0,22.0,1.1,10.5,22.0,21.13,9.79
2018,1,2,16,45,13.0,12.5,1.15,10.0,12.5,12.29,0.0
2018,1,2,17,0,26.0,3.0,1.2,9.5,3.0,2.95,0.0
2018,1,2,17,15,13.0,1.5,1.2,9.45,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,6.75,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,7.0,2.0,1.97,0.0
2018,1,3,7,45,0.0,6.0,0.95,7.25,6.0,5.78,0.0
2018,1,3,8,0,0.0,10.0,0.9,7.5,10.0,9.64,2.04
2018,1,3,8,15,0.0,13.0,0.85,7.9,13.0,12.53,5.03
2018,1,3,8,30,0.0,16.0,0.8,8.3,16.0,15.43,7.71
2018,1,3,8,45,0.0,22.0,0.8,8.65,22.0,21.22,12.86
2018,1,3,9,0,0.0,28.0,0.8,9.0,28.0,27.02,17.98
2018,1,3,9,15,0.0,43.0,0.9,9.2,43.0,41.52,30.61
2018,1,3,9,30,0.0,58.0,1.0,9.4,58.0,56.05,43.13
2018,1,3,9,45,0.0,72.0,1.15,9.6,72.0,69.75,54.83
2018,1,3,10,0,0.0,86.0,1.3,9.8,86.0,83.65,66.58
2018,1,3,10,15,0.0,90.0,1.4,9.9,90.0,87.47,69.69
2018,1,3,10,30,0.0,94.0,1.5,10.0,94.0,91.31,72.82
2018,1,3,10,45,0.0,88.5,1.6,10.15,88.5,85.75,67.96
2018,1,3,11,0,0.0,83.0,1.7,10.3,83.0,80.29,63.22
2018,1,3,11,15,0.0,73.5,1.65,10.35,73.5,71.07,55.32
2018,1,3,11,30,0.0,64.0,1.6,10.4,64.0,61.87,47.45
2018,1,3,11,45,0.0,51.5,1.55,10.5,51.5,49.77,37.1
2018,1,3,12,0,0.0,39.0,1.5,10.6,39.0,37.67,26.75
2018,1,3,12,15,0.0,40.0,1.55,10.6,40.0,38.64,27.59
2018,1,3,12,30,0.0,41.0,1.6,10.6,41.0,39.61,28.42
2018,1,3,12,45,0.0,42.0,1.65,10.6,42.0,40.57,29.25
2018,1,3,13,0,0.0,43.0,1.7,10.6,43.0,41.54,30.1
2018,1,3,13,15,0.0,40.5,1.95,10.65,40.5,39.12,28.04
2018,1,3,13,30,0.0,38.0,2.2,10.7,38.0,36.7,25.99
2018,1,3,13,45,0.0,49.0,2.4,10.7,49.0,47.34,35.16
2018,1,3,14,0,0.0,60.0,2.6,10.7,60.0,57.98,44.33
2018,1,3,14,15,0.0,51.5,2.65,10.7,51.5,49.75,37.33
2018,1,3,14,30,0.0,43.0,2.7,10.7,43.0,41.53,30.3
2018,1,3,14,45,0.0,38.5,2.75,10.7,38.5,37.17,26.59
2018,1,3,15,0,0.0,34.0,2.8,10.7,34.0,32.82,22.84
2018,1,3,15,15,0.0,34.5,2.8,10.7,34.5,33.3,23.24
2018,1,3,15,30,0.0,35.0,2.8,10.7,35.0,33.79,23.59
2018,1,3,15,45,0.0,28.5,1.9,10.05,28.5,27.5,19.24
2018,1,3,16,0,0.0,22.0,1.0,9.4,22.0,21.22,13.42
2018,1,3,16,15,0.0,17.0,1.0,9.25,17.0,16.4,8.75
2018,1,3,16,30,0.0,12.0,1.0,9.1,12.0,11.57,3.11
2018,1,3,16,45,0.5,6.5,0.95,8.95,6.5,6.39,0.0
2018,1,3,17,0,1.0,1.0,0.9,8.8,1.0,0.98,0.0
2018,1,3,17,15,0.5,0.5,1.0,8.85,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,4,7,15,20.0,4.0,1.9,8.85,4.0,0.0,0.0
2018,1,4,7,30,40.0,8.0,2.1,9.3,8.0,17.36,0.0
2018,1,4,7,45,94.5,21.0,2.25,9.75,28.0,57.42,0.0
2018,1,4,8,0,149.0,34.0,2.4,10.2,48.0,98.64,68.35
2018,1,4,8,15,188.5,47.5,2.4,10.55,74.5,130.27,99.49
2018,1,4,8,30,228.0,61.0,2.4,10.9,101.0,164.16,129.79
2018,1,4,8,45,297.5,70.0,2.4,11.25,136.0,206.44,166.31
2018,1,4,9,0,367.0,79.0,2.4,11.6,171.0,251.71,204.9
2018,1,4,9,15,412.5,82.5,2.35,12.15,201.0,282.43,230.93
2018,1,4,9,30,458.0,86.0,2.3,12.7,231.0,313.98,257.05
2018,1,4,9,45,396.0,111.0,2.25,13.25,246.0,317.98,260.02
2018,1,4,10,0,334.0,136.0,2.2,13.8,261.0,312.9,255.28
2018,1,4,10,15,307.5,149.5,2.4,14.55,271.0,315.95,257.1
2018,1,4,10,30,281.0,163.0,2.6,15.3,281.0,317.34,257.33
2018,1,4,10,45,174.5,172.5,2.75,16.0,247.0,267.68,216.11
2018,1,4,11,0,68.0,182.0,2.9,16.7,213.0,217.53,174.26
2018,1,4,11,15,64.0,191.5,3.05,17.15,221.5,223.9,179.0
2018,1,4,11,30,60.0,201.0,3.2,17.6,230.0,229.99,183.36
2018,1,4,11,45,65.0,203.0,3.3,18.0,234.5,232.81,185.23
2018,1,4,12,0,70.0,205.0,3.4,18.4,239.0,235.34,186.86
2018,1,4,12,15,107.0,195.5,3.4,18.5,248.0,243.23,193.11
2018,1,4,12,30,144.0,186.0,3.4,18.6,257.0,247.66,196.41
2018,1,4,12,45,172.5,190.5,3.4,18.7,274.0,260.08,205.76
2018,1,4,13,0,201.0,195.0,3.4,18.8,291.0,270.57,213.32
2018,1,4,13,15,244.0,184.5,3.35,18.75,297.5,270.57,212.29
2018,1,4,13,30,287.0,174.0,3.3,18.7,304.0,267.32,208.25
2018,1,4,13,45,174.5,157.5,3.25,18.65,235.5,205.4,159.69
2018,1,4,14,0,62.0,141.0,3.2,18.6,167.0,151.17,117.89
2018,1,4,14,15,145.5,124.5,2.9,18.35,179.5,153.37,117.13
2018,1,4,14,30,229.0,108.0,2.6,18.1,192.0,148.27,109.34
2018,1,4,14,45,368.5,90.5,2.3,17.85,211.0,144.9,99.99
2018,1,4,15,0,508.0,73.0,2.0,17.6,230.0,131.51,82.19
2018,1,4,15,15,533.5,63.5,2.0,17.6,209.0,102.02,57.91
2018,1,4,15,30,559.0,54.0,2.0,17.6,188.0,69.71,35.87
2018,1,4,15,45,440.0,50.5,1.6,16.3,144.0,38.75,28.58
2018,1,4,16,0,321.0,47.0,1.2,15.0,100.0,34.96,25.1
2018,1,4,16,15,228.5,34.5,1.2,14.5,66.5,26.03,16.79
2018,1,4,16,30,136.0,22.0,1.2,14.0,33.0,16.79,7.13
2018,1,4,16,45,88.5,13.5,1.2,13.5,19.0,13.27,0.0
2018,1,4,17,0,41.0,5.0,1.2,13.0,5.0,4.91,0.0
2018,1,4,17,15,20.5,2.5,1.2,12.75,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,5,7,15,22.5,2.5,1.25,12.05,3.0,0.0,0.0
2018,1,5,7,30,45.0,5.0,1.3,12.4,6.0,15.6,0.0
2018,1,5,7,45,59.5,11.5,1.35,12.75,15.5,34.73,0.0
2018,1,5,8,0,74.0,18.0,1.4,13.1,25.0,46.97,29.41
2018,1,5,8,15,39.0,36.5,1.5,13.35,40.5,54.89,39.3
2018,1,5,8,30,4.0,55.0,1.6,13.6,56.0,56.82,42.26
2018,1,5,8,45,19.5,74.5,1.7,13.9,79.5,86.49,67.52
2018,1,5,9,0,35.0,94.0,1.8,14.2,103.0,114.01,90.81
2018,1,5,9,15,24.0,98.0,1.75,14.35,104.5,112.22,89.47
2018,1,5,9,30,13.0,102.0,1.7,14.5,106.0,107.26,85.3
2018,1,5,9,45,7.0,98.0,1.65,14.6,100.0,99.64,78.82
2018,1,5,10,0,1.0,94.0,1.6,14.7,94.0,92.23,72.47
2018,1,5,10,15,0.5,72.0,1.6,14.8,72.0,69.86,53.6
2018,1,5,10,30,0.0,50.0,1.6,14.9,50.0,48.3,35.38
2018,1,5,10,45,0.0,52.0,1.65,15.05,52.0,50.24,36.95
2018,1,5,11,0,0.0,54.0,1.7,15.2,54.0,52.18,38.51
2018,1,5,11,15,7.5,99.5,1.7,15.25,103.0,100.33,78.71
2018,1,5,11,30,15.0,145.0,1.7,15.3,152.0,148.78,118.46
2018,1,5,11,45,12.5,133.5,1.75,15.4,139.5,135.85,107.64
2018,1,5,12,0,10.0,122.0,1.8,15.5,127.0,123.1,97.11
2018,1,5,12,15,5.0,94.5,1.85,15.5,97.0,93.81,72.94
2018,1,5,12,30,0.0,67.0,1.9,15.5,67.0,64.77,48.83
2018,1,5,12,45,37.0,116.0,1.95,15.45,134.0,128.7,101.87
2018,1,5,13,0,74.0,165.0,2.0,15.4,201.0,189.48,151.12
2018,1,5,13,15,44.0,135.0,2.0,15.3,156.0,146.84,116.36
2018,1,5,13,30,14.0,105.0,2.0,15.2,111.0,106.25,83.34
2018,1,5,13,45,8.0,101.0,2.0,15.05,104.5,99.9,78.32
2018,1,5,14,0,2.0,97.0,2.0,14.9,98.0,93.91,73.59
2018,1,5,14,15,13.5,97.0,1.85,14.7,102.0,96.63,75.67
2018,1,5,14,30,25.0,97.0,1.7,14.5,106.0,97.31,75.89
2018,1,5,14,45,12.5,71.5,1.5,14.25,76.0,71.26,54.54
2018,1,5,15,0,0.0,46.0,1.3,14.0,46.0,44.43,32.41
2018,1,5,15,15,0.0,40.0,1.3,14.0,40.0,38.62,27.47
2018,1,5,15,30,0.0,34.0,1.3,14.0,34.0,32.82,22.46
2018,1,5,15,45,0.0,27.0,1.2,13.4,27.0,26.05,16.62
2018,1,5,16,0,0.0,20.0,1.1,12.8,20.0,19.29,11.51
2018,1,5,16,15,0.0,14.5,1.2,12.55,14.5,13.98,6.54
2018,1,5,16,30,0.0,9.0,1.3,12.3,9.0,8.67,1.13
2018,1,5,16,45,0.0,5.0,1.4,12.1,5.0,4.82,0.0
2018,1,5,17,0,0.0,1.0,1.5,11.9,1.0,0.98,0.0
2018,1,5,17,15,0.0,0.5,1.7,11.75,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,7,15,15.0,3.0,1.2,7.5,3.0,0.0,0.0
2018,1,6,7,30,30.0,6.0,1.3,8.0,6.0,13.04,0.0
2018,1,6,7,45,111.5,21.0,1.4,8.55,30.0,62.2,0.0
2018,1,6,8,0,193.0,36.0,1.5,9.1,54.0,114.94,80.42
2018,1,6,8,15,360.5,41.5,1.55,9.45,97.0,182.53,139.58
2018,1,6,8,30,528.0,47.0,1.6,9.8,140.0,260.75,205.37
2018,1,6,8,45,629.0,47.0,1.7,10.2,185.5,312.56,250.21
2018,1,6,9,0,730.0,47.0,1.8,10.6,231.0,370.55,299.29
2018,1,6,9,15,759.0,51.0,1.85,11.0,268.5,403.65,327.72
2018,1,6,9,30,788.0,55.0,1.9,11.4,306.0,435.78,354.51
2018,1,6,9,45,805.5,59.0,1.9,11.75,339.0,461.06,375.03
2018,1,6,10,0,823.0,63.0,1.9,12.1,372.0,484.37,393.37
2018,1,6,10,15,840.0,64.0,2.0,12.45,400.0,501.97,407.17
2018,1,6,10,30,857.0,65.0,2.1,12.8,428.0,515.47,417.49
2018,1,6,10,45,869.0,66.0,2.2,13.2,450.0,525.81,424.95
2018,1,6,11,0,881.0,67.0,2.3,13.6,472.0,533.46,430.09
2018,1,6,11,15,888.5,68.0,2.3,13.8,487.0,535.96,431.01
2018,1,6,11,30,896.0,69.0,2.3,14.0,502.0,535.58,429.54
2018,1,6,11,45,900.0,69.0,2.3,14.25,509.5,529.45,423.41
2018,1,6,12,0,904.0,69.0,2.3,14.5,517.0,520.44,414.87
2018,1,6,12,15,875.0,76.0,2.25,14.6,509.5,499.79,397.2
2018,1,6,12,30,846.0,83.0,2.2,14.7,502.0,477.0,377.74
2018,1,6,12,45,869.5,77.0,2.1,14.8,501.5,462.94,364.49
2018,1,6,13,0,893.0,71.0,2.0,14.9,501.0,446.42,348.75
2018,1,6,13,15,886.5,70.0,1.9,14.85,486.0,418.84,324.37
2018,1,6,13,30,880.0,69.0,1.8,14.8,471.0,389.26,297.95
2018,1,6,13,45,866.0,67.0,1.7,14.8,447.0,354.39,266.94
2018,1,6,14,0,852.0,65.0,1.6,14.8,423.0,316.31,232.92
2018,1,6,14,15,817.5,63.0,1.6,14.6,387.5,273.68,195.76
2018,1,6,14,30,783.0,61.0,1.6,14.4,352.0,231.89,159.2
2018,1,6,14,45,716.5,66.0,1.6,14.25,313.5,191.8,125.75
2018,1,6,15,0,650.0,71.0,1.6,14.1,275.0,153.17,95.04
2018,1,6,15,15,658.5,62.0,1.6,14.1,246.0,116.46,65.17
2018,1,6,15,30,667.0,53.0,1.6,14.1,217.0,80.96,41.3
2018,1,6,15,45,630.0,47.5,1.25,12.8,180.0,43.94,26.26
2018,1,6,16,0,593.0,42.0,0.9,11.5,143.0,32.99,23.81
2018,1,6,16,15,501.5,35.5,0.9,11.05,104.0,26.53,17.63
2018,1,6,16,30,410.0,29.0,0.9,10.6,65.0,22.89,12.69
2018,1,6,16,45,252.5,19.0,0.95,10.15,37.5,15.53,0.0
2018,1,6,17,0,95.0,9.0,1.0,9.7,10.0,8.85,0.0
2018,1,6,17,15,47.5,4.5,1.0,9.5,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,7,15,5.5,2.0,1.6,5.4,2.0,0.0,0.0
2018,1,7,7,30,11.0,4.0,1.6,5.6,4.0,6.56,0.0
2018,1,7,7,45,5.5,14.0,1.6,5.8,14.0,15.27,0.0
2018,1,7,8,0,0.0,24.0,1.6,6.0,24.0,23.18,12.95
2018,1,7,8,15,0.0,35.5,1.55,6.1,35.5,34.77,24.07
2018,1,7,8,30,0.0,47.0,1.5,6.2,47.0,46.26,34.52
2018,1,7,8,45,0.0,58.5,1.45,6.35,58.5,57.67,44.76
2018,1,7,9,0,0.0,70.0,1.4,6.5,70.0,69.04,54.82
2018,1,7,9,15,0.0,69.0,1.45,6.75,69.0,67.29,53.32
2018,1,7,9,30,0.0,68.0,1.5,7.0,68.0,65.9,52.07
2018,1,7,9,45,0.0,68.5,1.55,7.2,68.5,66.22,52.26
2018,1,7,10,0,0.0,69.0,1.6,7.4,69.0,66.7,52.57
2018,1,7,10,15,0.0,83.5,1.65,7.8,83.5,80.96,64.68
2018,1,7,10,30,0.0,98.0,1.7,8.2,98.0,95.28,76.72
2018,1,7,10,45,0.0,91.5,1.75,8.6,91.5,88.71,70.87
2018,1,7,11,0,0.0,85.0,1.8,9.0,85.0,82.25,65.19
2018,1,7,11,15,0.0,94.5,1.75,9.45,94.5,91.54,72.89
2018,1,7,11,30,0.0,104.0,1.7,9.9,104.0,100.79,80.5
2018,1,7,11,45,0.0,111.0,1.6,10.4,111.0,107.56,85.97
2018,1,7,12,0,0.0,118.0,1.5,10.9,118.0,114.29,91.38
2018,1,7,12,15,0.0,114.0,1.45,11.2,114.0,110.31,87.92
2018,1,7,12,30,0.0,110.0,1.4,11.5,110.0,106.36,84.53
2018,1,7,12,45,0.0,112.5,1.4,11.8,112.5,108.68,86.41
2018,1,7,13,0,0.0,115.0,1.4,12.1,115.0,110.97,88.27
2018,1,7,13,15,0.0,122.5,1.3,12.2,122.5,117.97,94.11
2018,1,7,13,30,0.0,130.0,1.2,12.3,130.0,124.82,99.84
2018,1,7,13,45,2.0,134.0,1.15,12.4,135.0,128.9,103.24
2018,1,7,14,0,4.0,138.0,1.1,12.5,140.0,132.65,106.38
2018,1,7,14,15,3.5,127.5,0.95,12.25,129.0,122.17,97.85
2018,1,7,14,30,3.0,117.0,0.8,12.0,118.0,111.74,89.36
2018,1,7,14,45,2.5,106.0,0.7,11.75,107.0,100.93,80.49
2018,1,7,15,0,2.0,95.0,0.6,11.5,96.0,90.17,71.58
2018,1,7,15,15,1.0,78.0,0.6,11.5,78.5,74.17,58.09
2018,1,7,15,30,0.0,61.0,0.6,11.5,61.0,58.35,44.6
2018,1,7,15,45,0.0,49.5,0.75,10.7,49.5,47.57,35.33
2018,1,7,16,0,0.0,38.0,0.9,9.9,38.0,36.7,27.32
2018,1,7,16,15,0.0,28.5,0.9,9.7,28.5,27.52,18.66
2018,1,7,16,30,0.0,19.0,0.9,9.5,19.0,18.34,9.33
2018,1,7,16,45,11.5,12.0,0.9,9.35,12.0,11.67,0.0
2018,1,7,17,0,23.0,5.0,0.9,9.2,5.0,4.91,0.0
2018,1,7,17,15,11.5,2.5,0.9,9.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.45,9.0,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.6,9.2,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,1.75,9.4,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,1.9,9.6,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.05,9.8,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.2,10.0,7.0,6.74,0.14
2018,1,8,8,45,0.0,8.5,2.35,10.25,8.5,8.19,1.44
2018,1,8,9,0,0.0,10.0,2.5,10.5,10.0,9.64,2.72
2018,1,8,9,15,0.0,11.5,2.65,10.7,11.5,11.09,3.99
2018,1,8,9,30,0.0,13.0,2.8,10.9,13.0,12.54,5.24
2018,1,8,9,45,0.0,21.0,2.9,11.1,21.0,20.26,11.92
2018,1,8,10,0,0.0,29.0,3.0,11.3,29.0,27.99,18.56
2018,1,8,10,15,0.0,32.5,3.0,11.4,32.5,31.38,21.42
2018,1,8,10,30,0.0,36.0,3.0,11.5,36.0,34.76,24.28
2018,1,8,10,45,0.0,33.5,3.0,11.6,33.5,32.35,22.16
2018,1,8,11,0,0.0,31.0,3.0,11.7,31.0,29.93,20.05
2018,1,8,11,15,0.0,40.0,2.9,11.85,40.0,38.64,27.45
2018,1,8,11,30,0.0,49.0,2.8,12.0,49.0,47.35,34.82
2018,1,8,11,45,0.0,43.0,2.75,12.1,43.0,41.54,29.84
2018,1,8,12,0,0.0,37.0,2.7,12.2,37.0,35.74,24.88
2018,1,8,12,15,0.0,36.0,2.55,12.3,36.0,34.77,24.05
2018,1,8,12,30,0.0,35.0,2.4,12.4,35.0,33.81,23.22
2018,1,8,12,45,0.0,35.5,2.25,12.45,35.5,34.29,23.64
2018,1,8,13,0,0.0,36.0,2.1,12.5,36.0,34.77,24.07
2018,1,8,13,15,0.0,35.0,1.9,12.55,35.0,33.8,23.26
2018,1,8,13,30,0.0,34.0,1.7,12.6,34.0,32.83,22.47
2018,1,8,13,45,0.0,33.5,1.5,12.6,33.5,32.35,22.09
2018,1,8,14,0,0.0,33.0,1.3,12.6,33.0,31.86,21.72
2018,1,8,14,15,0.0,49.0,1.25,12.5,49.0,47.33,35.0
2018,1,8,14,30,0.0,65.0,1.2,12.4,65.0,62.82,48.27
2018,1,8,14,45,0.0,52.5,1.1,12.25,52.5,50.72,38.02
2018,1,8,15,0,0.0,40.0,1.0,12.1,40.0,38.62,27.72
2018,1,8,15,15,0.0,33.0,1.0,12.1,33.0,31.85,21.9
2018,1,8,15,30,0.0,26.0,1.0,12.1,26.0,25.09,16.03
2018,1,8,15,45,0.0,24.5,1.05,11.75,24.5,23.64,14.72
2018,1,8,16,0,0.0,23.0,1.1,11.4,23.0,22.19,14.24
2018,1,8,16,15,0.0,17.5,1.1,11.3,17.5,16.88,9.22
2018,1,8,16,30,0.0,12.0,1.1,11.2,12.0,11.57,3.87
2018,1,8,16,45,0.0,7.0,1.1,11.1,7.0,6.75,0.0
2018,1,8,17,0,0.0,2.0,1.1,11.0,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,1.05,11.0,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,9,7,15,0.5,1.5,0.9,10.75,1.5,0.0,0.0
2018,1,9,7,30,1.0,3.0,1.0,11.1,3.0,3.19,0.0
2018,1,9,7,45,0.5,11.0,1.1,11.4,11.0,10.75,0.0
2018,1,9,8,0,0.0,19.0,1.2,11.7,19.0,18.34,8.83
2018,1,9,8,15,0.0,28.0,1.25,12.0,28.0,27.03,17.03
2018,1,9,8,30,0.0,37.0,1.3,12.3,37.0,35.73,24.77
2018,1,9,8,45,0.0,40.5,1.35,12.55,40.5,39.11,27.89
2018,1,9,9,0,0.0,44.0,1.4,12.8,44.0,42.49,30.89
2018,1,9,9,15,0.0,49.0,1.3,13.0,49.0,47.33,35.06
2018,1,9,9,30,0.0,54.0,1.2,13.2,54.0,52.17,39.15
2018,1,9,9,45,0.0,71.0,1.1,13.35,71.0,68.72,53.13
2018,1,9,10,0,0.0,88.0,1.0,13.5,88.0,85.64,67.26
2018,1,9,10,15,0.0,84.0,0.85,13.5,84.0,81.45,63.6
2018,1,9,10,30,0.0,80.0,0.7,13.5,80.0,77.4,60.09
2018,1,9,10,45,0.5,87.0,0.55,13.5,87.0,84.52,65.97
2018,1,9,11,0,1.0,94.0,0.4,13.5,94.0,91.62,71.76
2018,1,9,11,15,1.5,106.0,0.5,13.5,106.5,103.62,81.64
2018,1,9,11,30,2.0,118.0,0.6,13.5,119.0,115.56,91.42
2018,1,9,11,45,2.0,124.5,0.75,13.5,125.5,121.78,96.49
2018,1,9,12,0,2.0,131.0,0.9,13.5,132.0,127.95,101.56
2018,1,9,12,15,1.0,110.0,1.0,13.5,110.5,106.93,84.21
2018,1,9,12,30,0.0,89.0,1.1,13.5,89.0,86.09,66.98
2018,1,9,12,45,0.0,81.5,1.25,13.5,81.5,78.83,60.99
2018,1,9,13,0,0.0,74.0,1.4,13.5,74.0,71.56,54.95
2018,1,9,13,15,0.0,79.0,1.45,13.45,79.0,76.4,59.09
2018,1,9,13,30,0.0,84.0,1.5,13.4,84.0,81.22,63.2
2018,1,9,13,45,0.0,76.0,1.55,13.35,76.0,73.49,56.79
2018,1,9,14,0,0.0,68.0,1.6,13.3,68.0,65.73,50.36
2018,1,9,14,15,7.5,71.0,1.5,13.2,74.0,70.69,54.44
2018,1,9,14,30,15.0,74.0,1.4,13.1,80.0,74.38,57.35
2018,1,9,14,45,22.5,64.0,1.35,12.95,72.0,65.76,49.77
2018,1,9,15,0,30.0,54.0,1.3,12.8,64.0,56.54,41.6
2018,1,9,15,15,36.0,39.5,1.3,12.8,50.0,40.84,27.94
2018,1,9,15,30,42.0,25.0,1.3,12.8,36.0,24.44,13.9
2018,1,9,15,45,69.0,24.5,1.1,12.35,38.5,22.05,12.28
2018,1,9,16,0,96.0,24.0,0.9,11.9,41.0,17.02,9.61
2018,1,9,16,15,48.0,15.0,0.9,11.65,23.5,12.76,5.61
2018,1,9,16,30,0.0,6.0,0.9,11.4,6.0,5.78,0.0
2018,1,9,16,45,0.0,3.5,0.9,11.2,3.5,3.37,0.0
2018,1,9,17,0,0.0,1.0,0.9,11.0,1.0,0.98,0.0
2018,1,9,17,15,0.0,0.5,0.95,10.85,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,10,7,15,2.0,2.0,1.8,7.95,2.0,0.0,0.0
2018,1,10,7,30,4.0,4.0,1.8,8.3,4.0,4.89,0.0
2018,1,10,7,45,27.0,16.0,1.85,8.65,18.5,25.96,0.0
2018,1,10,8,0,50.0,28.0,1.9,9.0,33.0,49.17,32.48
2018,1,10,8,15,73.5,41.0,1.95,9.2,52.0,72.58,54.34
2018,1,10,8,30,97.0,54.0,2.0,9.4,71.0,97.07,76.17
2018,1,10,8,45,124.0,74.0,2.1,9.65,101.5,132.41,106.98
2018,1,10,9,0,151.0,94.0,2.2,9.9,132.0,168.4,138.04
2018,1,10,9,15,177.0,111.0,2.2,10.0,162.5,206.1,170.14
2018,1,10,9,30,203.0,128.0,2.2,10.1,193.0,239.02,197.82
2018,1,10,9,45,136.5,130.5,2.25,10.2,176.5,205.66,169.97
2018,1,10,10,0,70.0,133.0,2.3,10.3,160.0,170.68,140.35
2018,1,10,10,15,62.5,149.0,2.35,10.4,174.5,183.5,150.85
2018,1,10,10,30,55.0,165.0,2.4,10.5,189.0,195.81,160.7
2018,1,10,10,45,68.5,159.5,2.4,10.6,190.5,196.24,160.96
2018,1,10,11,0,82.0,154.0,2.4,10.7,192.0,196.9,161.45
2018,1,10,11,15,59.5,161.0,2.4,10.75,189.0,191.25,156.27
2018,1,10,11,30,37.0,168.0,2.4,10.8,186.0,185.49,151.05
2018,1,10,11,45,35.0,167.5,2.4,10.9,185.0,182.89,148.71
2018,1,10,12,0,33.0,167.0,2.4,11.0,184.0,180.27,146.38
2018,1,10,12,15,80.5,187.5,2.35,11.1,228.0,222.41,181.1
2018,1,10,12,30,128.0,208.0,2.3,11.2,272.0,263.77,214.42
2018,1,10,12,45,129.0,213.0,2.25,11.25,277.0,264.77,214.69
2018,1,10,13,0,130.0,218.0,2.2,11.3,282.0,265.16,214.56
2018,1,10,13,15,92.5,204.5,2.15,11.4,249.5,232.2,187.65
2018,1,10,13,30,55.0,191.0,2.1,11.5,217.0,201.69,162.92
2018,1,10,13,45,75.5,185.5,2.05,11.55,219.0,200.66,161.7
2018,1,10,14,0,96.0,180.0,2.0,11.6,221.0,198.07,158.86
2018,1,10,14,15,254.5,146.0,1.9,11.65,245.5,203.63,158.6
2018,1,10,14,30,413.0,112.0,1.8,11.7,270.0,197.66,146.88
2018,1,10,14,45,381.5,92.5,1.7,11.7,228.5,155.91,111.44
2018,1,10,15,0,350.0,73.0,1.6,11.7,187.0,116.5,78.54
2018,1,10,15,15,366.5,62.0,1.6,11.7,168.5,91.1,56.43
2018,1,10,15,30,383.0,51.0,1.6,11.7,150.0,64.81,36.03
2018,1,10,15,45,279.5,43.5,1.2,11.3,109.0,36.88,21.35
2018,1,10,16,0,176.0,36.0,0.8,10.9,68.0,25.95,17.68
2018,1,10,16,15,128.0,26.5,0.8,10.75,46.5,19.4,11.54
2018,1,10,16,30,80.0,17.0,0.8,10.6,25.0,12.61,4.96
2018,1,10,16,45,58.0,11.5,0.8,10.4,16.0,8.71,0.0
2018,1,10,17,0,36.0,6.0,0.8,10.2,7.0,5.9,0.0
2018,1,10,17,15,18.0,3.0,0.8,10.15,3.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.5,10.15,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.6,10.3,6.0,10.24,0.0
2018,1,11,7,45,113.0,19.5,0.7,10.45,29.5,61.45,2.32
2018,1,11,8,0,208.0,33.0,0.8,10.6,53.0,116.43,81.7
2018,1,11,8,15,161.0,50.5,0.9,10.9,71.0,120.25,91.73
2018,1,11,8,30,114.0,68.0,1.0,11.2,89.0,121.24,95.44
2018,1,11,8,45,143.5,84.0,1.15,11.55,116.5,152.67,122.73
2018,1,11,9,0,173.0,100.0,1.3,11.9,144.0,190.31,154.7
2018,1,11,9,15,206.5,113.5,1.4,12.2,174.5,222.63,181.84
2018,1,11,9,30,240.0,127.0,1.5,12.5,205.0,255.75,209.22
2018,1,11,9,45,180.0,136.0,1.55,12.75,198.0,233.36,190.78
2018,1,11,10,0,120.0,145.0,1.6,13.0,191.0,213.72,174.3
2018,1,11,10,15,116.0,157.5,1.55,13.35,204.5,224.87,182.99
2018,1,11,10,30,112.0,170.0,1.5,13.7,218.0,235.45,190.96
2018,1,11,10,45,100.0,164.5,1.45,14.05,209.0,222.3,179.72
2018,1,11,11,0,88.0,159.0,1.4,14.4,200.0,209.08,168.51
2018,1,11,11,15,84.0,175.5,1.25,14.7,215.5,219.15,176.04
2018,1,11,11,30,80.0,192.0,1.1,15.0,231.0,232.4,185.9
2018,1,11,11,45,152.5,207.5,1.0,15.25,284.0,286.5,228.59
2018,1,11,12,0,225.0,223.0,0.9,15.5,337.0,335.32,265.78
2018,1,11,12,15,241.0,221.0,0.95,15.65,343.0,338.29,267.37
2018,1,11,12,30,257.0,219.0,1.0,15.8,349.0,337.64,266.39
2018,1,11,12,45,213.5,219.0,1.1,15.9,326.0,309.42,244.14
2018,1,11,13,0,170.0,219.0,1.2,16.0,303.0,283.86,224.06
2018,1,11,13,15,264.5,194.0,1.25,15.95,320.5,292.89,230.4
2018,1,11,13,30,359.0,169.0,1.3,15.9,338.0,295.95,231.0
2018,1,11,13,45,490.5,139.5,1.4,15.9,358.5,300.84,231.47
2018,1,11,14,0,622.0,110.0,1.5,15.9,379.0,297.05,223.5
2018,1,11,14,15,671.0,91.5,1.45,15.7,365.0,269.55,197.21
2018,1,11,14,30,720.0,73.0,1.4,15.5,351.0,239.49,168.09
2018,1,11,14,45,703.5,69.5,1.35,15.3,321.0,203.08,135.83
2018,1,11,15,0,687.0,66.0,1.3,15.1,291.0,166.79,104.55
2018,1,11,15,15,570.5,71.0,1.3,15.1,242.5,124.08,74.21
2018,1,11,15,30,454.0,76.0,1.3,15.1,194.0,93.2,56.43
2018,1,11,15,45,355.0,70.5,1.0,14.15,153.0,62.99,41.25
2018,1,11,16,0,256.0,65.0,0.7,13.2,112.0,48.63,37.58
2018,1,11,16,15,213.0,51.0,0.75,12.65,83.5,38.83,28.48
