Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,15,721.5,121.5,2.3,17.0,513.0,566.28,450.23
2018,2,1,11,30,637.0,149.0,2.4,17.3,505.0,539.75,428.55
2018,2,1,11,45,665.5,143.5,2.45,17.55,520.5,544.69,431.85
2018,2,1,12,0,694.0,138.0,2.5,17.8,536.0,546.99,432.82
2018,2,1,12,15,704.5,135.0,2.55,18.0,540.0,538.74,425.66
2018,2,1,12,30,715.0,132.0,2.6,18.2,544.0,527.99,416.5
2018,2,1,12,45,780.5,110.5,2.6,18.4,556.5,526.26,414.2
2018,2,1,13,0,846.0,89.0,2.6,18.6,569.0,519.25,407.38
2018,2,1,13,15,882.5,77.0,2.6,18.65,567.0,503.3,393.3
2018,2,1,13,30,919.0,65.0,2.6,18.7,565.0,482.49,374.91
2018,2,1,13,45,882.5,70.0,2.6,18.8,535.5,442.67,341.56
2018,2,1,14,0,846.0,75.0,2.6,18.9,506.0,402.79,307.72
2018,2,1,14,15,831.0,73.5,2.45,18.75,477.5,362.54,272.89
2018,2,1,14,30,816.0,72.0,2.3,18.6,449.0,323.53,238.39
2018,2,1,14,45,807.0,67.0,2.1,18.5,417.0,282.41,201.53
2018,2,1,15,0,798.0,62.0,1.9,18.4,385.0,240.57,163.88
2018,2,1,15,15,788.5,57.5,1.9,18.4,350.0,198.53,126.52
2018,2,1,15,30,779.0,53.0,1.9,18.4,315.0,156.15,90.35
2018,2,1,15,45,688.0,56.5,1.45,17.2,265.0,112.78,60.42
2018,2,1,16,0,597.0,60.0,1.0,16.0,215.0,74.14,39.19
2018,2,1,16,15,548.5,52.5,1.1,15.45,174.0,36.89,27.14
2018,2,1,16,30,500.0,45.0,1.2,14.9,133.0,32.39,22.97
2018,2,1,16,45,402.0,37.5,1.25,14.35,95.0,28.21,18.84
2018,2,1,17,0,304.0,30.0,1.3,13.8,57.0,23.96,13.17
2018,2,1,17,15,182.0,18.0,1.3,13.6,31.5,17.69,0.0
2018,2,1,17,30,60.0,6.0,1.3,13.4,6.0,5.9,0.0
2018,2,1,17,45,30.0,3.0,1.35,13.2,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,2,7,15,145.5,10.0,2.0,8.65,17.5,45.97,0.0
2018,2,2,7,30,291.0,20.0,2.3,9.3,35.0,114.35,0.0
2018,2,2,7,45,335.5,30.5,2.55,9.95,65.0,159.76,113.07
2018,2,2,8,0,380.0,41.0,2.8,10.6,95.0,199.11,154.32
2018,2,2,8,15,532.0,42.5,2.8,11.15,147.5,273.63,218.6
2018,2,2,8,30,684.0,44.0,2.8,11.7,200.0,355.23,287.94
2018,2,2,8,45,663.5,55.5,2.75,12.25,232.5,378.83,309.79
2018,2,2,9,0,643.0,67.0,2.7,12.8,265.0,401.36,329.45
2018,2,2,9,15,582.5,88.5,2.7,13.25,286.5,409.25,336.23
2018,2,2,9,30,522.0,110.0,2.7,13.7,308.0,409.18,335.88
2018,2,2,9,45,664.0,92.5,2.7,14.2,369.5,480.64,393.05
2018,2,2,10,0,806.0,75.0,2.7,14.7,431.0,550.61,447.49
2018,2,2,10,15,847.5,70.5,2.7,15.1,468.0,579.19,468.6
2018,2,2,10,30,889.0,66.0,2.7,15.5,505.0,603.79,486.59
2018,2,2,10,45,811.0,91.0,2.65,15.9,506.0,590.86,474.29
2018,2,2,11,0,733.0,116.0,2.6,16.3,507.0,572.26,457.87
2018,2,2,11,15,655.5,143.0,2.6,16.6,501.0,551.61,440.19
2018,2,2,11,30,578.0,170.0,2.6,16.9,495.0,526.17,418.9
2018,2,2,11,45,580.5,172.5,2.6,17.25,503.5,524.24,416.4
2018,2,2,12,0,583.0,175.0,2.6,17.6,512.0,520.29,412.16
2018,2,2,12,15,645.5,156.0,2.6,17.85,530.0,528.93,418.22
2018,2,2,12,30,708.0,137.0,2.6,18.1,548.0,532.05,419.78
2018,2,2,12,45,779.5,115.0,2.6,18.35,563.5,533.39,419.71
2018,2,2,13,0,851.0,93.0,2.6,18.6,579.0,529.25,415.01
2018,2,2,13,15,837.5,93.0,2.65,18.65,562.0,499.67,390.75
2018,2,2,13,30,824.0,93.0,2.7,18.7,545.0,468.47,364.9
2018,2,2,13,45,859.5,81.5,2.75,18.75,537.0,445.75,344.75
2018,2,2,14,0,895.0,70.0,2.8,18.8,529.0,420.79,321.88
2018,2,2,14,15,879.5,69.0,2.65,18.65,500.0,381.3,287.4
2018,2,2,14,30,864.0,68.0,2.5,18.5,471.0,340.94,251.68
2018,2,2,14,45,838.5,67.5,2.4,18.35,435.0,294.85,211.25
2018,2,2,15,0,813.0,67.0,2.3,18.2,399.0,251.79,173.07
2018,2,2,15,15,743.5,70.0,2.3,18.2,350.5,204.2,133.38
2018,2,2,15,30,674.0,73.0,2.3,18.2,302.0,158.78,97.21
2018,2,2,15,45,632.5,68.5,1.7,17.15,261.0,117.51,66.39
2018,2,2,16,0,591.0,64.0,1.1,16.1,220.0,79.49,43.05
2018,2,2,16,15,525.5,56.0,1.1,15.45,175.5,41.79,31.49
2018,2,2,16,30,460.0,48.0,1.1,14.8,131.0,34.83,25.16
2018,2,2,16,45,415.5,39.0,1.15,14.2,97.5,29.39,19.94
2018,2,2,17,0,371.0,30.0,1.2,13.6,64.0,23.71,13.39
2018,2,2,17,15,215.5,18.5,1.2,13.35,35.5,15.05,0.0
2018,2,2,17,30,60.0,7.0,1.2,13.1,7.0,6.88,0.0
2018,2,2,17,45,30.0,3.5,1.25,12.9,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,3,7,15,143.5,11.0,1.6,8.85,18.5,46.86,0.0
2018,2,3,7,30,287.0,22.0,1.8,9.7,37.0,116.54,0.0
2018,2,3,7,45,418.5,29.5,2.0,10.55,76.5,187.11,133.69
2018,2,3,8,0,550.0,37.0,2.2,11.4,116.0,254.83,196.68
2018,2,3,8,15,619.5,42.0,2.3,12.05,161.0,307.55,244.37
2018,2,3,8,30,689.0,47.0,2.4,12.7,206.0,363.25,293.05
2018,2,3,8,45,732.5,51.0,2.5,13.3,251.0,408.31,331.94
2018,2,3,9,0,776.0,55.0,2.6,13.9,296.0,453.87,369.9
2018,2,3,9,15,805.5,57.5,2.6,14.5,338.0,490.55,399.46
2018,2,3,9,30,835.0,60.0,2.6,15.1,380.0,526.24,427.28
2018,2,3,9,45,855.0,62.0,2.65,15.7,417.0,552.05,446.9
2018,2,3,10,0,875.0,64.0,2.7,16.3,454.0,578.67,466.55
2018,2,3,10,15,888.0,66.0,2.65,16.7,485.0,598.99,480.91
2018,2,3,10,30,901.0,68.0,2.6,17.1,516.0,616.73,492.99
2018,2,3,10,45,910.5,69.0,2.55,17.5,540.5,628.52,500.37
2018,2,3,11,0,920.0,70.0,2.5,17.9,565.0,637.41,505.43
2018,2,3,11,15,926.0,70.5,2.45,18.2,582.0,640.62,506.34
2018,2,3,11,30,932.0,71.0,2.4,18.5,599.0,640.75,504.89
2018,2,3,11,45,934.0,71.5,2.4,18.75,608.0,635.35,499.61
2018,2,3,12,0,936.0,72.0,2.4,19.0,617.0,626.88,491.97
2018,2,3,12,15,936.0,72.0,2.35,19.15,618.5,613.67,480.7
2018,2,3,12,30,936.0,72.0,2.3,19.3,620.0,597.5,467.08
2018,2,3,12,45,933.5,72.5,2.3,19.5,614.0,577.59,450.57
2018,2,3,13,0,931.0,73.0,2.3,19.7,608.0,554.96,431.75
2018,2,3,13,15,926.0,72.0,2.3,19.7,594.0,527.01,408.92
2018,2,3,13,30,921.0,71.0,2.3,19.7,580.0,496.75,383.84
2018,2,3,13,45,913.5,69.5,2.25,19.75,558.5,462.74,355.14
2018,2,3,14,0,906.0,68.0,2.2,19.8,537.0,426.89,324.38
2018,2,3,14,15,894.0,67.0,2.1,19.7,509.0,388.21,290.86
2018,2,3,14,30,882.0,66.0,2.0,19.6,481.0,348.36,255.76
2018,2,3,14,45,865.0,64.0,1.9,19.5,446.5,305.24,217.65
2018,2,3,15,0,848.0,62.0,1.8,19.4,412.0,261.81,179.05
2018,2,3,15,15,823.5,59.5,1.8,19.4,372.0,213.27,136.98
2018,2,3,15,30,799.0,57.0,1.8,19.4,332.0,168.64,99.39
2018,2,3,15,45,764.0,54.0,1.35,18.35,289.0,123.63,65.3
2018,2,3,16,0,729.0,51.0,0.9,17.3,246.0,81.09,38.97
2018,2,3,16,15,674.5,46.5,0.85,16.9,201.0,39.78,29.55
2018,2,3,16,30,620.0,42.0,0.8,16.5,156.0,32.15,22.67
2018,2,3,16,45,528.0,35.5,0.8,16.15,113.0,28.39,18.96
2018,2,3,17,0,436.0,29.0,0.8,15.8,70.0,22.49,12.58
2018,2,3,17,15,270.5,19.0,0.8,15.75,40.0,15.35,0.0
2018,2,3,17,30,105.0,9.0,0.8,15.7,10.0,8.85,0.0
2018,2,3,17,45,52.5,4.5,0.75,15.7,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,4,7,15,3.0,6.0,1.0,10.1,6.0,6.66,0.0
2018,2,4,7,30,6.0,12.0,1.0,10.7,12.0,13.42,0.0
2018,2,4,7,45,3.0,23.0,0.95,11.3,23.0,23.2,12.98
2018,2,4,8,0,0.0,34.0,0.9,11.9,34.0,32.84,22.05
2018,2,4,8,15,8.0,46.0,1.05,12.3,48.0,48.04,35.3
2018,2,4,8,30,16.0,58.0,1.2,12.7,62.0,66.06,50.89
2018,2,4,8,45,16.0,65.5,1.35,13.1,70.0,73.76,57.57
2018,2,4,9,0,16.0,73.0,1.5,13.5,78.0,81.51,64.12
2018,2,4,9,15,50.0,104.0,1.6,13.9,122.5,132.41,107.05
2018,2,4,9,30,84.0,135.0,1.7,14.3,167.0,190.17,154.76
2018,2,4,9,45,102.0,161.5,1.8,14.75,204.5,229.47,186.35
2018,2,4,10,0,120.0,188.0,1.9,15.2,242.0,268.68,217.37
2018,2,4,10,15,174.0,198.0,1.95,15.65,282.0,311.01,251.04
2018,2,4,10,30,228.0,208.0,2.0,16.1,322.0,359.27,288.74
2018,2,4,10,45,369.5,195.0,2.1,16.55,390.5,431.04,345.57
2018,2,4,11,0,511.0,182.0,2.2,17.0,459.0,508.51,405.18
2018,2,4,11,15,579.0,167.0,2.2,17.3,490.0,532.57,422.82
2018,2,4,11,30,647.0,152.0,2.2,17.6,521.0,556.93,440.69
2018,2,4,11,45,751.5,125.0,2.25,17.9,560.5,586.0,462.5
2018,2,4,12,0,856.0,98.0,2.3,18.2,600.0,610.92,480.76
2018,2,4,12,15,892.5,88.5,2.25,18.2,613.5,609.17,478.39
2018,2,4,12,30,929.0,79.0,2.2,18.2,627.0,604.55,473.81
2018,2,4,12,45,924.0,80.0,2.15,18.25,620.0,583.82,456.67
2018,2,4,13,0,919.0,81.0,2.1,18.3,613.0,560.48,437.4
2018,2,4,13,15,915.0,79.5,2.05,18.25,599.0,532.73,414.68
2018,2,4,13,30,911.0,78.0,2.0,18.2,585.0,502.64,389.7
2018,2,4,13,45,904.0,76.0,2.0,18.2,563.5,468.56,361.24
2018,2,4,14,0,897.0,74.0,2.0,18.2,542.0,432.63,330.65
2018,2,4,14,15,886.5,72.0,1.95,18.2,514.0,393.74,296.95
2018,2,4,14,30,876.0,70.0,1.9,18.2,486.0,353.61,261.57
2018,2,4,14,45,861.0,67.5,1.9,18.2,451.5,310.69,223.55
2018,2,4,15,0,846.0,65.0,1.9,18.2,417.0,264.37,182.48
2018,2,4,15,15,821.5,62.0,1.9,18.2,377.0,218.29,142.1
2018,2,4,15,30,797.0,59.0,1.9,18.2,337.0,173.15,103.75
2018,2,4,15,45,763.0,55.5,1.45,17.15,293.5,127.71,68.79
2018,2,4,16,0,729.0,52.0,1.0,16.1,250.0,84.65,41.29
2018,2,4,16,15,676.5,47.5,1.05,15.55,205.0,43.13,25.01
2018,2,4,16,30,624.0,43.0,1.1,15.0,160.0,32.89,23.49
2018,2,4,16,45,533.0,36.0,1.15,14.45,116.5,28.65,19.39
2018,2,4,17,0,442.0,29.0,1.2,13.9,73.0,24.36,14.47
2018,2,4,17,15,275.0,19.5,1.2,13.85,42.0,15.64,0.0
2018,2,4,17,30,108.0,10.0,1.2,13.8,11.0,9.83,0.0
2018,2,4,17,45,54.0,5.0,1.2,13.7,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,7,15,138.5,11.5,1.6,9.6,20.0,46.91,0.0
2018,2,5,7,30,277.0,23.0,1.8,10.2,40.0,118.04,30.16
2018,2,5,7,45,403.0,31.0,2.0,10.8,79.5,186.43,136.04
2018,2,5,8,0,529.0,39.0,2.2,11.4,119.0,256.47,199.53
2018,2,5,8,15,598.0,44.5,2.3,11.95,164.0,306.05,244.49
2018,2,5,8,30,667.0,50.0,2.4,12.5,209.0,362.02,293.31
2018,2,5,8,45,711.0,54.5,2.5,13.05,254.0,407.66,332.53
2018,2,5,9,0,755.0,59.0,2.6,13.6,299.0,453.87,370.91
2018,2,5,9,15,787.0,61.0,2.75,14.2,341.0,491.1,401.17
2018,2,5,9,30,819.0,63.0,2.9,14.8,383.0,527.48,429.93
2018,2,5,9,45,843.0,64.5,3.0,15.4,421.0,557.57,452.94
2018,2,5,10,0,867.0,66.0,3.1,16.0,459.0,583.27,472.13
2018,2,5,10,15,850.5,74.5,3.15,16.55,482.0,595.72,480.23
2018,2,5,10,30,834.0,83.0,3.2,17.1,505.0,602.2,483.7
2018,2,5,10,45,679.5,131.5,3.25,17.65,486.0,564.29,451.47
2018,2,5,11,0,525.0,180.0,3.3,18.2,467.0,517.26,412.36
2018,2,5,11,15,473.5,201.0,3.3,18.65,466.0,504.86,401.06
2018,2,5,11,30,422.0,222.0,3.3,19.1,465.0,490.54,388.13
2018,2,5,11,45,483.5,207.5,3.3,19.55,490.0,508.05,401.18
2018,2,5,12,0,545.0,193.0,3.3,20.0,515.0,523.06,411.94
2018,2,5,12,15,539.5,195.0,3.25,20.3,514.5,512.3,402.41
2018,2,5,12,30,534.0,197.0,3.2,20.6,514.0,499.93,391.73
2018,2,5,12,45,649.5,158.0,3.15,20.9,540.0,513.73,401.88
2018,2,5,13,0,765.0,119.0,3.1,21.2,566.0,519.49,405.2
2018,2,5,13,15,818.0,101.5,2.95,21.25,569.5,508.68,395.1
2018,2,5,13,30,871.0,84.0,2.8,21.3,573.0,493.36,381.02
2018,2,5,13,45,884.0,77.0,2.7,21.35,557.5,464.44,356.17
2018,2,5,14,0,897.0,70.0,2.6,21.4,542.0,432.51,328.36
2018,2,5,14,15,889.5,67.5,2.4,21.3,514.5,394.23,295.14
2018,2,5,14,30,882.0,65.0,2.2,21.2,487.0,354.49,260.13
2018,2,5,14,45,865.5,63.5,2.05,21.05,453.0,311.77,222.52
2018,2,5,15,0,849.0,62.0,1.9,20.9,419.0,268.7,184.32
2018,2,5,15,15,825.0,59.5,1.9,20.9,379.0,219.91,142.1
2018,2,5,15,30,801.0,57.0,1.9,20.9,339.0,175.01,104.11
2018,2,5,15,45,766.5,53.5,1.45,19.65,295.5,129.16,68.92
2018,2,5,16,0,732.0,50.0,1.0,18.4,252.0,85.72,40.88
2018,2,5,16,15,678.0,46.0,1.05,17.85,207.0,44.21,23.88
2018,2,5,16,30,624.0,42.0,1.1,17.3,162.0,31.71,22.24
2018,2,5,16,45,534.5,36.0,1.15,16.75,118.5,28.42,19.02
2018,2,5,17,0,445.0,30.0,1.2,16.2,75.0,23.0,13.4
2018,2,5,17,15,279.0,20.5,1.2,16.05,43.5,16.44,0.0
2018,2,5,17,30,113.0,11.0,1.2,15.9,12.0,10.81,0.0
2018,2,5,17,45,56.5,5.5,1.2,15.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.85,7.45,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,3.0,7.7,2.0,0.0,0.0
2018,2,6,7,15,219.5,12.5,3.15,8.35,25.0,69.41,0.0
2018,2,6,7,30,405.0,22.0,3.3,9.0,48.0,153.66,55.38
2018,2,6,7,45,519.0,28.5,3.45,9.7,90.5,220.88,163.33
2018,2,6,8,0,633.0,35.0,3.6,10.4,133.0,290.21,227.64
2018,2,6,8,15,696.5,39.5,3.7,11.0,180.0,343.4,276.52
2018,2,6,8,30,760.0,44.0,3.8,11.6,227.0,399.2,325.95
2018,2,6,8,45,799.0,47.0,3.9,12.25,273.5,440.93,362.54
2018,2,6,9,0,838.0,50.0,4.0,12.9,320.0,485.46,399.94
2018,2,6,9,15,865.0,52.0,4.05,13.5,363.0,522.27,429.98
2018,2,6,9,30,892.0,54.0,4.1,14.1,406.0,557.9,458.13
2018,2,6,9,45,910.0,56.0,4.2,14.65,444.0,586.86,480.52
2018,2,6,10,0,928.0,58.0,4.3,15.2,482.0,613.65,500.72
2018,2,6,10,15,941.0,59.5,4.3,15.7,514.5,634.45,515.59
2018,2,6,10,30,954.0,61.0,4.3,16.2,547.0,652.51,528.03
2018,2,6,10,45,962.0,62.0,4.35,16.65,572.0,664.01,535.56
2018,2,6,11,0,970.0,63.0,4.4,17.1,597.0,672.4,540.6
2018,2,6,11,15,973.5,63.5,4.4,17.45,613.5,674.26,540.59
2018,2,6,11,30,977.0,64.0,4.4,17.8,630.0,672.88,538.06
2018,2,6,11,45,980.5,64.5,4.45,18.1,640.0,668.23,533.31
2018,2,6,12,0,984.0,65.0,4.5,18.4,650.0,660.3,525.98
2018,2,6,12,15,983.5,65.5,4.5,18.55,652.0,646.75,514.38
2018,2,6,12,30,983.0,66.0,4.5,18.7,654.0,630.08,500.25
2018,2,6,12,45,978.0,66.5,4.5,18.9,646.5,607.87,481.61
2018,2,6,13,0,973.0,67.0,4.5,19.1,639.0,582.91,460.58
2018,2,6,13,15,967.5,66.0,4.4,19.1,624.0,553.58,435.92
2018,2,6,13,30,962.0,65.0,4.3,19.1,609.0,521.83,408.95
2018,2,6,13,45,955.0,64.0,4.25,19.1,587.5,487.15,379.28
2018,2,6,14,0,948.0,63.0,4.2,19.1,566.0,450.46,347.37
2018,2,6,14,15,936.5,62.0,3.95,18.95,537.0,410.26,312.06
2018,2,6,14,30,925.0,61.0,3.7,18.8,508.0,368.77,275.01
2018,2,6,14,45,907.0,59.5,3.45,18.6,472.0,323.82,234.81
2018,2,6,15,0,889.0,58.0,3.2,18.4,436.0,278.56,194.03
2018,2,6,15,15,866.0,55.5,3.2,18.4,395.0,231.31,152.02
2018,2,6,15,30,843.0,53.0,3.2,18.4,354.0,184.7,111.73
2018,2,6,15,45,809.5,50.5,2.55,17.15,309.5,137.74,74.83
2018,2,6,16,0,776.0,48.0,1.9,15.9,265.0,89.66,42.34
2018,2,6,16,15,723.5,44.5,1.9,15.0,218.5,46.2,23.5
2018,2,6,16,30,671.0,41.0,1.9,14.1,172.0,30.6,21.59
2018,2,6,16,45,583.5,35.0,1.85,13.25,127.0,27.23,18.32
2018,2,6,17,0,496.0,29.0,1.8,12.4,82.0,23.86,14.54
2018,2,6,17,15,315.0,20.0,1.75,12.15,47.5,15.73,0.0
2018,2,6,17,30,134.0,11.0,1.7,11.9,13.0,10.81,0.0
2018,2,6,17,45,67.0,5.5,1.7,11.65,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,7.9,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,2,7,7,15,176.5,13.5,1.35,8.95,24.0,59.77,0.0
2018,2,7,7,30,329.0,24.0,1.5,9.8,46.0,138.46,60.29
2018,2,7,7,45,443.0,31.5,1.65,10.65,86.5,203.57,150.99
2018,2,7,8,0,557.0,39.0,1.8,11.5,127.0,267.9,209.19
2018,2,7,8,15,624.0,44.5,1.9,12.0,173.0,321.49,257.2
2018,2,7,8,30,691.0,50.0,2.0,12.5,219.0,378.0,306.16
2018,2,7,8,45,733.5,53.5,2.15,13.05,264.5,422.92,344.6
2018,2,7,9,0,776.0,57.0,2.3,13.6,310.0,468.28,382.14
2018,2,7,9,15,804.5,60.0,2.35,14.3,352.5,505.63,411.77
2018,2,7,9,30,833.0,63.0,2.4,15.0,395.0,541.93,439.65
2018,2,7,9,45,852.5,65.5,2.45,15.65,432.5,568.35,459.35
2018,2,7,10,0,872.0,68.0,2.5,16.3,470.0,595.63,479.12
2018,2,7,10,15,886.0,69.5,2.4,16.8,501.5,616.26,493.06
2018,2,7,10,30,900.0,71.0,2.3,17.3,533.0,634.35,504.74
2018,2,7,10,45,909.5,72.0,2.25,17.75,558.0,646.36,511.98
2018,2,7,11,0,919.0,73.0,2.2,18.2,583.0,655.46,516.92
2018,2,7,11,15,925.5,74.0,2.15,18.5,601.0,659.65,518.43
2018,2,7,11,30,932.0,75.0,2.1,18.8,619.0,660.72,517.59
2018,2,7,11,45,935.0,75.5,2.0,19.1,628.5,655.96,512.15
2018,2,7,12,0,938.0,76.0,1.9,19.4,638.0,648.08,504.39
2018,2,7,12,15,936.0,77.5,1.9,19.6,640.0,635.14,493.6
2018,2,7,12,30,934.0,79.0,1.9,19.8,642.0,619.25,480.53
2018,2,7,12,45,928.5,80.0,1.85,19.95,635.0,598.04,463.22
2018,2,7,13,0,923.0,81.0,1.8,20.1,628.0,574.23,443.76
2018,2,7,13,15,918.0,80.5,1.8,20.2,614.0,546.73,421.6
2018,2,7,13,30,913.0,80.0,1.8,20.3,600.0,516.9,397.24
2018,2,7,13,45,904.5,79.0,1.8,20.35,578.5,482.85,369.24
2018,2,7,14,0,896.0,78.0,1.8,20.4,557.0,447.01,339.23
2018,2,7,14,15,884.0,76.0,1.8,20.25,528.0,407.31,305.83
2018,2,7,14,30,872.0,74.0,1.8,20.1,499.0,366.49,270.74
2018,2,7,14,45,854.5,72.5,1.75,20.0,464.5,320.81,231.16
2018,2,7,15,0,837.0,71.0,1.7,19.9,430.0,277.47,192.91
2018,2,7,15,15,812.5,68.0,1.7,19.9,389.5,231.32,152.72
2018,2,7,15,30,788.0,65.0,1.7,19.9,349.0,186.13,114.26
2018,2,7,15,45,752.0,61.5,1.4,18.65,305.0,140.34,78.61
2018,2,7,16,0,716.0,58.0,1.1,17.4,261.0,97.17,49.72
2018,2,7,16,15,661.5,53.0,1.15,16.5,215.0,55.11,30.22
2018,2,7,16,30,607.0,48.0,1.2,15.6,169.0,33.73,24.23
2018,2,7,16,45,517.5,41.0,1.25,14.7,125.0,30.09,20.76
2018,2,7,17,0,428.0,34.0,1.3,13.8,81.0,26.39,16.73
2018,2,7,17,15,276.0,23.5,1.3,13.45,48.0,19.03,3.32
2018,2,7,17,30,124.0,13.0,1.3,13.1,15.0,12.78,0.0
2018,2,7,17,45,62.0,6.5,1.35,12.8,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.05,8.8,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.0,8.9,2.0,0.0,0.0
2018,2,8,7,15,183.5,14.0,1.0,9.6,25.5,62.71,0.0
2018,2,8,7,30,341.0,25.0,1.0,10.3,49.0,145.21,72.33
2018,2,8,7,45,454.5,32.5,1.0,11.0,90.5,210.3,156.47
2018,2,8,8,0,568.0,40.0,1.0,11.7,132.0,275.35,214.41
2018,2,8,8,15,634.0,45.5,0.95,12.15,178.5,329.24,261.75
2018,2,8,8,30,700.0,51.0,0.9,12.6,225.0,385.95,309.6
2018,2,8,8,45,742.0,55.0,0.85,13.1,271.0,431.69,347.12
2018,2,8,9,0,784.0,59.0,0.8,13.6,317.0,477.82,383.39
2018,2,8,9,15,815.0,61.0,0.85,14.25,360.0,515.73,412.6
2018,2,8,9,30,846.0,63.0,0.9,14.9,403.0,552.67,440.2
2018,2,8,9,45,868.5,64.0,0.95,15.55,441.5,579.48,459.62
2018,2,8,10,0,891.0,65.0,1.0,16.2,480.0,607.26,479.23
2018,2,8,10,15,904.5,67.0,1.05,16.7,512.0,628.52,493.84
2018,2,8,10,30,918.0,69.0,1.1,17.2,544.0,647.14,506.31
2018,2,8,10,45,927.5,70.0,1.15,17.75,569.5,659.36,513.89
2018,2,8,11,0,937.0,71.0,1.2,18.3,595.0,668.59,519.24
2018,2,8,11,15,943.0,71.5,1.25,18.65,612.5,671.99,520.74
2018,2,8,11,30,949.0,72.0,1.3,19.0,630.0,672.23,519.94
2018,2,8,11,45,952.5,72.5,1.35,19.35,640.0,667.71,515.67
2018,2,8,12,0,956.0,73.0,1.4,19.7,650.0,660.0,509.04
2018,2,8,12,15,957.0,73.0,1.5,19.85,652.0,647.09,499.34
2018,2,8,12,30,958.0,73.0,1.6,20.0,654.0,631.11,487.19
2018,2,8,12,45,957.0,72.0,1.7,20.15,648.0,609.98,471.02
2018,2,8,13,0,956.0,71.0,1.8,20.3,642.0,586.0,452.38
2018,2,8,13,15,952.0,70.5,1.85,20.35,628.0,558.23,430.37
2018,2,8,13,30,948.0,70.0,1.9,20.4,614.0,527.98,405.97
2018,2,8,13,45,941.0,69.0,1.95,20.4,592.5,493.55,377.89
2018,2,8,14,0,934.0,68.0,2.0,20.4,571.0,457.15,347.54
2018,2,8,14,15,923.0,66.5,1.95,20.3,542.0,416.96,313.4
2018,2,8,14,30,912.0,65.0,1.9,20.2,513.0,375.46,277.46
2018,2,8,14,45,896.5,63.0,1.85,20.05,478.0,331.06,238.66
2018,2,8,15,0,881.0,61.0,1.8,19.9,443.0,286.17,198.95
2018,2,8,15,15,858.5,59.0,1.8,19.9,402.5,239.51,157.97
2018,2,8,15,30,836.0,57.0,1.8,19.9,362.0,193.43,118.38
2018,2,8,15,45,803.5,53.5,1.4,18.7,317.0,142.36,77.91
2018,2,8,16,0,771.0,50.0,1.0,17.5,272.0,96.75,46.66
2018,2,8,16,15,722.0,46.0,1.05,16.85,225.5,52.71,25.67
2018,2,8,16,30,673.0,42.0,1.1,16.2,179.0,31.12,21.9
2018,2,8,16,45,591.0,36.5,1.15,15.55,134.0,28.26,19.13
2018,2,8,17,0,509.0,31.0,1.2,14.9,89.0,25.47,16.0
2018,2,8,17,15,343.5,22.5,1.15,14.75,53.5,17.79,4.26
2018,2,8,17,30,178.0,14.0,1.1,14.6,18.0,13.76,0.0
2018,2,8,17,45,89.0,7.0,1.1,14.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,11.05,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,11.0,3.0,0.0,0.0
2018,2,9,7,15,224.5,14.0,0.9,11.5,28.5,74.4,0.0
2018,2,9,7,30,412.0,24.0,1.0,12.0,54.0,164.44,89.57
2018,2,9,7,45,517.5,30.0,1.1,12.5,96.5,227.93,169.41
2018,2,9,8,0,623.0,36.0,1.2,13.0,139.0,294.77,229.05
2018,2,9,8,15,683.5,40.5,1.25,13.45,186.0,347.16,275.55
2018,2,9,8,30,744.0,45.0,1.3,13.9,233.0,402.04,322.41
2018,2,9,8,45,783.0,48.5,1.3,14.35,279.5,447.22,359.95
2018,2,9,9,0,822.0,52.0,1.3,14.8,326.0,489.66,394.01
2018,2,9,9,15,848.5,54.5,1.35,15.45,369.0,526.83,422.78
2018,2,9,9,30,875.0,57.0,1.4,16.1,412.0,562.82,449.73
2018,2,9,9,45,892.5,59.0,1.45,16.75,450.0,591.45,470.43
2018,2,9,10,0,910.0,61.0,1.5,17.4,488.0,617.94,489.02
2018,2,9,10,15,922.5,63.0,1.65,17.9,520.5,638.98,504.15
2018,2,9,10,30,935.0,65.0,1.8,18.4,553.0,657.29,517.04
2018,2,9,10,45,942.5,66.5,1.9,18.9,578.0,669.01,524.61
2018,2,9,11,0,950.0,68.0,2.0,19.4,603.0,677.66,529.84
2018,2,9,11,15,954.0,69.0,2.15,19.7,620.0,680.39,531.41
2018,2,9,11,30,958.0,70.0,2.3,20.0,637.0,679.92,530.56
2018,2,9,11,45,921.0,81.5,2.4,20.3,634.0,661.57,515.91
2018,2,9,12,0,884.0,93.0,2.5,20.6,631.0,640.46,499.23
2018,2,9,12,15,904.5,88.0,2.55,20.8,639.5,634.96,494.44
2018,2,9,12,30,925.0,83.0,2.6,21.0,648.0,626.05,486.83
2018,2,9,12,45,859.0,100.0,2.65,21.2,621.0,586.51,455.81
2018,2,9,13,0,793.0,117.0,2.7,21.4,594.0,546.58,424.42
2018,2,9,13,15,817.0,108.5,2.6,21.45,590.0,528.81,409.53
2018,2,9,13,30,841.0,100.0,2.5,21.5,586.0,507.54,391.43
2018,2,9,13,45,859.0,92.0,2.45,21.55,573.0,480.44,368.52
2018,2,9,14,0,877.0,84.0,2.4,21.6,560.0,450.1,342.45
2018,2,9,14,15,827.5,88.5,2.3,21.5,519.5,402.2,303.02
2018,2,9,14,30,778.0,93.0,2.2,21.4,479.0,356.07,264.56
2018,2,9,14,45,743.5,91.0,2.05,21.3,439.0,310.7,226.03
2018,2,9,15,0,709.0,89.0,1.9,21.2,399.0,264.18,186.38
2018,2,9,15,15,674.0,87.5,1.9,21.2,360.5,222.09,150.44
2018,2,9,15,30,639.0,86.0,1.9,21.2,322.0,182.13,117.01
2018,2,9,15,45,624.0,77.0,1.5,19.85,284.0,140.5,83.65
2018,2,9,16,0,609.0,68.0,1.1,18.5,246.0,99.68,54.42
2018,2,9,16,15,467.5,68.0,1.15,17.6,191.0,63.99,38.71
2018,2,9,16,30,326.0,68.0,1.2,16.7,136.0,50.1,38.53
2018,2,9,16,45,267.5,54.5,1.25,15.8,100.5,41.02,30.26
2018,2,9,17,0,209.0,41.0,1.3,14.9,65.0,31.55,21.27
2018,2,9,17,15,156.5,27.0,1.35,14.45,40.5,21.21,7.6
2018,2,9,17,30,104.0,13.0,1.4,14.0,16.0,12.78,0.0
2018,2,9,17,45,52.0,6.5,1.4,13.6,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,6,45,6.5,1.0,1.2,7.95,1.0,0.0,0.0
2018,2,10,7,0,13.0,2.0,1.2,8.1,2.0,0.0,0.0
2018,2,10,7,15,175.0,14.5,1.45,8.85,27.5,62.14,0.0
2018,2,10,7,30,337.0,27.0,1.7,9.6,53.0,150.44,89.33
2018,2,10,7,45,476.0,32.5,1.9,10.3,97.5,217.77,165.02
2018,2,10,8,0,615.0,38.0,2.1,11.0,142.0,296.32,234.0
2018,2,10,8,15,677.0,42.0,2.25,11.55,189.0,348.86,281.34
2018,2,10,8,30,739.0,46.0,2.4,12.1,236.0,403.94,329.26
2018,2,10,8,45,778.0,49.5,2.55,12.65,282.5,449.17,367.88
2018,2,10,9,0,817.0,53.0,2.7,13.2,329.0,491.65,403.11
2018,2,10,9,15,842.5,55.5,3.0,13.9,371.5,528.27,432.78
2018,2,10,9,30,868.0,58.0,3.3,14.6,414.0,563.69,460.68
2018,2,10,9,45,820.5,74.0,3.55,15.3,435.0,572.71,466.62
2018,2,10,10,0,773.0,90.0,3.8,16.0,456.0,573.87,466.25
2018,2,10,10,15,659.5,127.0,4.1,16.3,453.5,554.02,449.11
2018,2,10,10,30,546.0,164.0,4.4,16.6,451.0,523.91,424.04
2018,2,10,10,45,491.0,189.5,4.65,16.9,456.5,517.39,417.68
2018,2,10,11,0,436.0,215.0,4.9,17.2,462.0,508.01,408.89
2018,2,10,11,15,531.0,191.5,5.05,17.35,501.5,542.3,436.68
2018,2,10,11,30,626.0,168.0,5.2,17.5,541.0,576.8,464.13
2018,2,10,11,45,547.0,197.0,5.35,17.6,527.0,548.07,440.08
2018,2,10,12,0,468.0,226.0,5.5,17.7,513.0,520.24,416.82
2018,2,10,12,15,444.5,233.0,5.65,17.7,506.0,504.05,403.67
2018,2,10,12,30,421.0,240.0,5.8,17.7,499.0,486.96,389.72
2018,2,10,12,45,517.5,207.5,5.9,17.75,523.0,499.49,400.2
2018,2,10,13,0,614.0,175.0,6.0,17.8,547.0,507.84,406.79
2018,2,10,13,15,703.5,142.0,6.05,17.7,559.0,504.6,403.87
2018,2,10,13,30,793.0,109.0,6.1,17.6,571.0,496.2,396.11
2018,2,10,13,45,786.0,105.5,6.1,17.5,550.0,463.39,368.08
2018,2,10,14,0,779.0,102.0,6.1,17.4,529.0,429.06,338.32
2018,2,10,14,15,613.5,137.5,5.95,17.15,463.0,365.87,286.49
2018,2,10,14,30,448.0,173.0,5.8,16.9,397.0,313.88,244.51
2018,2,10,14,45,488.0,151.5,5.65,16.7,380.0,286.59,219.43
2018,2,10,15,0,528.0,130.0,5.5,16.5,363.0,255.39,190.25
2018,2,10,15,15,680.5,94.5,5.5,16.5,366.5,232.44,163.04
2018,2,10,15,30,833.0,59.0,5.5,16.5,370.0,197.76,125.02
2018,2,10,15,45,822.5,54.0,4.95,15.6,329.5,154.7,88.61
2018,2,10,16,0,812.0,49.0,4.4,14.7,289.0,108.33,54.31
2018,2,10,16,15,764.0,45.0,4.3,14.0,240.5,58.47,27.12
2018,2,10,16,30,716.0,41.0,4.2,13.3,192.0,29.86,21.06
2018,2,10,16,45,601.0,37.5,4.15,12.65,142.5,28.81,19.89
2018,2,10,17,0,486.0,34.0,4.1,12.0,93.0,25.68,16.56
2018,2,10,17,15,319.0,24.0,4.15,11.65,55.5,18.83,7.2
2018,2,10,17,30,152.0,14.0,4.2,11.3,18.0,13.76,0.0
2018,2,10,17,45,76.0,7.0,4.3,10.95,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.15,6.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,11,6,45,36.5,4.0,1.1,4.3,3.0,0.0,0.0
2018,2,11,7,0,73.0,8.0,1.1,4.5,6.0,0.0,0.0
2018,2,11,7,15,257.5,17.5,1.4,5.35,34.0,88.61,0.0
2018,2,11,7,30,442.0,27.0,1.7,6.2,62.0,181.22,115.04
2018,2,11,7,45,546.5,33.5,2.0,7.05,107.0,245.96,189.54
2018,2,11,8,0,651.0,40.0,2.3,7.9,152.0,315.24,252.43
2018,2,11,8,15,700.5,45.5,2.5,8.65,199.0,365.74,298.69
2018,2,11,8,30,750.0,51.0,2.7,9.4,246.0,417.86,344.58
2018,2,11,8,45,660.0,64.0,2.85,10.1,259.0,412.41,342.39
2018,2,11,9,0,570.0,77.0,3.0,10.8,272.0,397.63,331.29
2018,2,11,9,15,338.0,117.0,3.2,11.35,236.5,324.67,270.44
2018,2,11,9,30,106.0,157.0,3.4,11.9,201.0,229.06,188.75
2018,2,11,9,45,70.5,169.0,3.6,12.4,199.5,215.62,176.74
2018,2,11,10,0,35.0,181.0,3.8,12.9,198.0,206.5,167.92
2018,2,11,10,15,103.0,206.0,3.85,12.9,260.0,280.08,228.99
2018,2,11,10,30,171.0,231.0,3.9,12.9,322.0,348.86,284.98
2018,2,11,10,45,122.5,217.5,3.95,12.85,284.0,302.74,246.67
2018,2,11,11,0,74.0,204.0,4.0,12.8,246.0,251.71,204.41
2018,2,11,11,15,42.0,196.5,4.0,12.6,220.5,222.48,179.96
2018,2,11,11,30,10.0,189.0,4.0,12.4,195.0,190.72,153.28
2018,2,11,11,45,17.0,205.0,3.95,12.15,215.5,210.46,169.59
2018,2,11,12,0,24.0,221.0,3.9,11.9,236.0,229.88,185.52
2018,2,11,12,15,91.0,242.5,4.1,11.8,299.0,292.75,237.69
2018,2,11,12,30,158.0,264.0,4.3,11.7,362.0,352.51,286.5
2018,2,11,12,45,230.0,266.5,4.55,11.65,407.5,391.04,318.06
2018,2,11,13,0,302.0,269.0,4.8,11.6,453.0,426.54,346.79
2018,2,11,13,15,179.0,240.5,5.0,11.5,349.0,324.61,264.18
2018,2,11,13,30,56.0,212.0,5.2,11.4,245.0,230.27,186.82
2018,2,11,13,45,55.0,191.5,5.45,11.35,223.0,207.92,168.72
2018,2,11,14,0,54.0,171.0,5.7,11.3,201.0,185.74,150.49
2018,2,11,14,15,63.0,171.5,5.7,11.25,204.5,186.86,151.33
2018,2,11,14,30,72.0,172.0,5.7,11.2,208.0,186.98,151.2
2018,2,11,14,45,326.5,141.5,5.7,11.15,289.0,228.76,180.35
2018,2,11,15,0,581.0,111.0,5.7,11.1,370.0,254.8,192.6
2018,2,11,15,15,677.5,92.0,5.7,11.1,367.5,232.16,166.65
2018,2,11,15,30,774.0,73.0,5.7,11.1,365.0,202.87,134.65
2018,2,11,15,45,741.0,69.0,5.55,10.75,321.0,156.95,95.82
2018,2,11,16,0,708.0,65.0,5.4,10.4,277.0,113.41,63.28
2018,2,11,16,15,659.0,59.0,5.3,10.0,230.5,66.58,35.76
2018,2,11,16,30,610.0,53.0,5.2,9.6,184.0,37.12,27.99
2018,2,11,16,45,527.5,46.0,5.1,9.25,139.0,33.69,24.6
2018,2,11,17,0,445.0,39.0,5.0,8.9,94.0,30.23,20.87
2018,2,11,17,15,291.5,27.5,4.9,8.7,57.0,22.1,10.49
2018,2,11,17,30,138.0,16.0,4.8,8.5,20.0,15.73,0.0
2018,2,11,17,45,69.0,8.0,4.75,8.3,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
