Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,5,45,6.0,1.5,1.2,3.95,1.5,0.0,0.0
2018,3,25,6,0,12.0,3.0,1.2,4.2,3.0,0.0,0.0
2018,3,25,6,15,63.0,16.0,1.25,4.95,20.5,33.9,0.0
2018,3,25,6,30,114.0,29.0,1.3,5.7,38.0,81.54,51.14
2018,3,25,6,45,261.5,43.5,1.4,6.45,85.0,166.46,131.04
2018,3,25,7,0,409.0,58.0,1.5,7.2,132.0,257.52,210.34
2018,3,25,7,15,516.0,63.5,1.65,7.55,187.5,332.77,276.37
2018,3,25,7,30,623.0,69.0,1.8,7.9,243.0,415.72,347.24
2018,3,25,7,45,673.5,74.5,1.9,8.25,297.0,474.6,396.59
2018,3,25,8,0,724.0,80.0,2.0,8.6,351.0,535.83,446.29
2018,3,25,8,15,758.0,83.5,2.05,8.9,403.0,583.81,484.08
2018,3,25,8,30,792.0,87.0,2.1,9.2,455.0,634.76,523.06
2018,3,25,8,45,791.0,97.0,2.1,9.45,496.5,668.49,547.28
2018,3,25,9,0,790.0,107.0,2.1,9.7,538.0,699.68,568.4
2018,3,25,9,15,625.0,165.5,2.15,9.95,523.0,661.06,535.24
2018,3,25,9,30,460.0,224.0,2.2,10.2,508.0,605.99,489.12
2018,3,25,9,45,613.5,186.0,2.25,10.4,589.0,695.71,559.36
2018,3,25,10,0,767.0,148.0,2.3,10.6,670.0,785.95,625.55
2018,3,25,10,15,723.0,172.0,2.35,10.75,681.5,782.97,621.44
2018,3,25,10,30,679.0,196.0,2.4,10.9,693.0,775.88,614.87
2018,3,25,10,45,737.0,176.0,2.5,11.05,731.0,804.21,635.49
2018,3,25,11,0,795.0,156.0,2.6,11.2,769.0,828.32,652.24
2018,3,25,11,15,834.5,144.0,2.65,11.3,799.0,845.29,663.7
2018,3,25,11,30,874.0,132.0,2.7,11.4,829.0,859.12,673.08
2018,3,25,11,45,924.0,113.5,2.75,11.5,856.5,869.18,679.9
2018,3,25,12,0,974.0,95.0,2.8,11.6,884.0,878.21,686.14
2018,3,25,12,15,975.0,94.0,2.85,11.65,883.5,861.88,674.65
2018,3,25,12,30,976.0,93.0,2.9,11.7,883.0,842.37,661.17
2018,3,25,12,45,965.0,96.5,2.95,11.75,871.0,815.22,642.24
2018,3,25,13,0,954.0,100.0,3.0,11.8,859.0,785.56,621.49
2018,3,25,13,15,961.0,95.0,3.0,11.8,846.0,757.89,601.96
2018,3,25,13,30,968.0,90.0,3.0,11.8,833.0,727.14,579.8
2018,3,25,13,45,885.0,117.5,3.0,11.8,781.0,667.51,533.13
2018,3,25,14,0,802.0,145.0,3.0,11.8,729.0,609.52,487.29
2018,3,25,14,15,539.5,205.5,2.95,11.75,591.0,485.98,389.27
2018,3,25,14,30,277.0,266.0,2.9,11.7,453.0,384.2,307.38
2018,3,25,14,45,179.0,252.0,2.85,11.65,370.5,314.88,252.21
2018,3,25,15,0,81.0,238.0,2.8,11.6,288.0,254.22,203.82
2018,3,25,15,15,49.5,195.0,2.8,11.6,225.0,199.37,159.89
2018,3,25,15,30,18.0,152.0,2.8,11.6,162.0,150.29,120.35
2018,3,25,15,45,20.5,134.0,2.65,11.4,144.5,130.58,104.27
2018,3,25,16,0,23.0,116.0,2.5,11.2,127.0,113.39,90.03
2018,3,25,16,15,152.5,125.0,2.25,10.85,182.5,137.66,105.21
2018,3,25,16,30,282.0,134.0,2.0,10.5,238.0,145.87,106.46
2018,3,25,16,45,246.0,118.5,1.7,10.15,199.0,113.33,82.57
2018,3,25,17,0,210.0,103.0,1.4,9.8,160.0,84.48,64.35
2018,3,25,17,15,174.5,82.5,1.4,9.1,123.0,64.67,52.97
2018,3,25,17,30,139.0,62.0,1.4,8.4,86.0,49.65,39.08
2018,3,25,17,45,174.0,43.5,1.35,7.7,63.0,33.41,23.78
2018,3,25,18,0,209.0,25.0,1.3,7.0,40.0,19.91,7.72
2018,3,25,18,15,114.0,14.0,1.3,6.8,21.0,13.76,0.0
2018,3,25,18,30,19.0,3.0,1.3,6.6,2.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,1.35,6.35,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,1.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,26,5,45,24.0,3.0,2.15,2.3,2.5,0.0,0.0
2018,3,26,6,0,48.0,6.0,2.2,2.6,5.0,0.0,0.0
2018,3,26,6,15,211.5,17.5,2.45,3.35,33.0,79.19,0.0
2018,3,26,6,30,375.0,29.0,2.7,4.1,61.0,178.28,122.39
2018,3,26,6,45,496.0,36.0,2.95,4.9,109.5,250.76,199.98
2018,3,26,7,0,617.0,43.0,3.2,5.7,158.0,330.06,272.41
2018,3,26,7,15,680.0,48.0,3.4,6.4,211.5,393.04,329.9
2018,3,26,7,30,743.0,53.0,3.6,7.1,265.0,459.97,388.58
2018,3,26,7,45,782.0,57.0,3.8,7.85,319.0,515.85,436.08
2018,3,26,8,0,821.0,61.0,4.0,8.6,373.0,572.95,482.83
2018,3,26,8,15,846.5,64.5,4.1,9.2,425.0,617.82,518.57
2018,3,26,8,30,872.0,68.0,4.2,9.8,477.0,666.03,555.32
2018,3,26,8,45,891.0,70.5,4.3,10.4,525.5,707.77,584.98
2018,3,26,9,0,910.0,73.0,4.4,11.0,574.0,748.05,613.1
2018,3,26,9,15,925.0,75.0,4.45,11.45,618.5,783.02,636.9
2018,3,26,9,30,940.0,77.0,4.5,11.9,663.0,815.79,658.86
2018,3,26,9,45,950.5,78.0,4.55,12.4,700.0,841.48,675.28
2018,3,26,10,0,961.0,79.0,4.6,12.9,737.0,864.4,689.66
2018,3,26,10,15,967.5,80.5,4.55,13.2,768.0,881.65,699.75
2018,3,26,10,30,974.0,82.0,4.5,13.5,799.0,895.74,707.6
2018,3,26,10,45,979.0,83.0,4.5,13.85,823.0,904.77,712.14
2018,3,26,11,0,984.0,84.0,4.5,14.2,847.0,910.44,714.42
2018,3,26,11,15,988.0,83.5,4.5,14.45,862.5,910.31,712.98
2018,3,26,11,30,992.0,83.0,4.5,14.7,878.0,906.77,709.29
2018,3,26,11,45,994.0,82.5,4.45,14.9,885.5,898.16,701.91
2018,3,26,12,0,996.0,82.0,4.4,15.1,893.0,886.18,692.3
2018,3,26,12,15,993.0,84.0,4.35,15.25,892.0,869.43,679.57
2018,3,26,12,30,990.0,86.0,4.3,15.4,891.0,849.52,664.72
2018,3,26,12,45,983.0,88.0,4.3,15.55,880.5,823.57,645.98
2018,3,26,13,0,976.0,90.0,4.3,15.7,870.0,794.9,625.32
2018,3,26,13,15,970.0,90.0,4.25,15.7,852.0,762.45,601.93
2018,3,26,13,30,964.0,90.0,4.2,15.7,834.0,727.59,576.68
2018,3,26,13,45,955.0,90.5,4.15,15.75,808.5,689.08,546.59
2018,3,26,14,0,946.0,91.0,4.1,15.8,783.0,648.73,514.58
2018,3,26,14,15,935.0,90.0,4.05,15.75,750.0,604.24,479.01
2018,3,26,14,30,924.0,89.0,4.0,15.7,717.0,558.52,441.67
2018,3,26,14,45,910.5,87.5,3.95,15.65,678.0,510.15,401.39
2018,3,26,15,0,897.0,86.0,3.9,15.6,639.0,461.22,359.65
2018,3,26,15,15,880.5,84.0,3.9,15.6,595.0,410.38,315.41
2018,3,26,15,30,864.0,82.0,3.9,15.6,551.0,355.94,267.39
2018,3,26,15,45,840.5,79.5,3.6,15.25,502.0,303.21,220.24
2018,3,26,16,0,817.0,77.0,3.3,14.9,453.0,251.94,174.17
2018,3,26,16,15,784.5,73.5,2.95,14.35,401.0,199.89,128.86
2018,3,26,16,30,752.0,70.0,2.6,13.8,349.0,150.73,88.61
2018,3,26,16,45,706.0,65.0,2.3,13.2,295.5,102.38,54.95
2018,3,26,17,0,660.0,60.0,2.0,12.6,242.0,55.12,31.18
2018,3,26,17,15,591.5,53.5,2.0,11.8,190.5,36.86,27.58
2018,3,26,17,30,523.0,47.0,2.0,11.0,139.0,34.21,24.98
2018,3,26,17,45,367.5,37.5,2.0,10.2,91.5,28.63,19.43
2018,3,26,18,0,212.0,28.0,2.0,9.4,44.0,21.93,9.79
2018,3,26,18,15,115.0,15.5,2.0,9.2,23.0,15.24,0.0
2018,3,26,18,30,18.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,2.05,8.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,5,45,25.0,3.5,1.95,5.7,3.0,0.0,0.0
2018,3,27,6,0,50.0,7.0,1.9,6.0,6.0,0.0,0.0
2018,3,27,6,15,204.5,18.5,2.1,6.9,34.0,79.05,0.0
2018,3,27,6,30,359.0,30.0,2.3,7.8,62.0,176.28,123.93
2018,3,27,6,45,467.0,38.0,2.5,8.75,109.0,243.99,192.79
2018,3,27,7,0,575.0,46.0,2.7,9.7,156.0,321.2,261.78
2018,3,27,7,15,638.5,51.5,2.75,10.3,208.5,380.15,314.59
2018,3,27,7,30,702.0,57.0,2.8,10.9,261.0,446.5,371.37
2018,3,27,7,45,742.0,61.5,2.9,11.55,314.0,502.07,417.46
2018,3,27,8,0,782.0,66.0,3.0,12.2,367.0,558.99,462.94
2018,3,27,8,15,809.5,69.5,3.15,12.75,418.5,607.72,500.88
2018,3,27,8,30,837.0,73.0,3.3,13.3,470.0,656.17,537.39
2018,3,27,8,45,825.5,84.5,3.45,13.85,509.0,685.74,557.39
2018,3,27,9,0,814.0,96.0,3.6,14.4,548.0,711.97,574.76
2018,3,27,9,15,859.5,90.0,3.6,14.85,600.0,758.48,606.68
2018,3,27,9,30,905.0,84.0,3.6,15.3,652.0,800.33,634.52
2018,3,27,9,45,913.0,87.0,3.55,15.7,688.5,825.49,649.83
2018,3,27,10,0,921.0,90.0,3.5,16.1,725.0,847.88,663.17
2018,3,27,10,15,919.5,95.5,3.5,16.45,753.0,862.24,671.19
2018,3,27,10,30,918.0,101.0,3.5,16.8,781.0,873.33,677.02
2018,3,27,10,45,923.5,102.0,3.5,17.15,804.0,882.26,681.45
2018,3,27,11,0,929.0,103.0,3.5,17.5,827.0,888.02,683.79
2018,3,27,11,15,869.5,135.0,3.5,17.75,823.0,871.4,670.86
2018,3,27,11,30,810.0,167.0,3.5,18.0,819.0,847.91,653.4
2018,3,27,11,45,710.0,219.0,3.5,18.3,794.5,810.23,625.2
2018,3,27,12,0,610.0,271.0,3.5,18.6,770.0,768.65,591.94
2018,3,27,12,15,634.5,260.0,3.45,18.75,778.5,764.66,589.11
2018,3,27,12,30,659.0,249.0,3.4,18.9,787.0,757.84,583.97
2018,3,27,12,45,669.5,240.0,3.4,19.05,782.0,739.45,570.53
2018,3,27,13,0,680.0,231.0,3.4,19.2,777.0,718.65,555.3
2018,3,27,13,15,727.5,202.0,3.3,19.3,775.5,702.29,543.71
2018,3,27,13,30,775.0,173.0,3.2,19.4,774.0,681.44,528.52
2018,3,27,13,45,804.5,152.5,3.1,19.5,759.5,653.9,507.67
2018,3,27,14,0,834.0,132.0,3.0,19.6,745.0,621.35,482.71
2018,3,27,14,15,865.5,112.0,2.9,19.7,725.0,586.43,455.32
2018,3,27,14,30,897.0,92.0,2.8,19.8,705.0,550.12,425.96
2018,3,27,14,45,904.5,83.5,2.7,19.85,672.5,506.41,390.01
2018,3,27,15,0,912.0,75.0,2.6,19.9,640.0,460.4,351.29
2018,3,27,15,15,897.0,72.5,2.6,19.9,596.0,409.04,307.75
2018,3,27,15,30,882.0,70.0,2.6,19.9,552.0,357.73,263.21
2018,3,27,15,45,861.0,68.5,2.25,19.65,504.0,305.88,217.43
2018,3,27,16,0,840.0,67.0,1.9,19.4,456.0,255.11,172.42
2018,3,27,16,15,807.0,64.5,1.7,18.8,404.0,198.44,124.32
2018,3,27,16,30,774.0,62.0,1.5,18.2,352.0,148.82,84.31
2018,3,27,16,45,729.0,58.5,1.3,17.6,299.0,100.54,51.01
2018,3,27,17,0,684.0,55.0,1.1,17.0,246.0,56.9,30.49
2018,3,27,17,15,590.0,50.5,1.15,16.1,190.5,34.17,24.72
2018,3,27,17,30,496.0,46.0,1.2,15.2,135.0,33.1,23.59
2018,3,27,17,45,375.5,37.0,1.25,14.35,91.5,27.95,18.55
2018,3,27,18,0,255.0,28.0,1.3,13.5,48.0,22.56,10.71
2018,3,27,18,15,139.0,15.5,1.35,13.15,25.0,15.24,0.0
2018,3,27,18,30,23.0,3.0,1.4,12.8,2.0,0.0,0.0
2018,3,27,18,45,11.5,1.5,1.4,12.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,28,5,45,26.5,3.0,1.6,8.15,3.0,0.0,0.0
2018,3,28,6,0,53.0,6.0,1.6,8.3,6.0,5.9,0.0
2018,3,28,6,15,206.5,18.5,1.85,9.0,35.5,91.89,0.0
2018,3,28,6,30,360.0,31.0,2.1,9.7,65.0,179.4,128.68
2018,3,28,6,45,463.0,39.0,2.35,10.4,111.5,245.73,193.87
2018,3,28,7,0,566.0,47.0,2.6,11.1,158.0,321.06,260.96
2018,3,28,7,15,629.0,52.5,2.65,11.65,210.0,379.66,313.03
2018,3,28,7,30,692.0,58.0,2.7,12.2,262.0,445.61,369.04
2018,3,28,7,45,733.0,62.5,2.7,12.75,315.5,501.49,414.87
2018,3,28,8,0,774.0,67.0,2.7,13.3,369.0,558.81,460.11
2018,3,28,8,15,803.0,70.0,2.65,13.85,420.0,607.72,497.1
2018,3,28,8,30,832.0,73.0,2.6,14.4,471.0,656.45,532.37
2018,3,28,8,45,852.5,75.5,2.6,14.95,519.0,693.99,557.37
2018,3,28,9,0,873.0,78.0,2.6,15.5,567.0,734.31,584.03
2018,3,28,9,15,891.5,79.0,2.55,15.95,611.0,769.85,606.65
2018,3,28,9,30,910.0,80.0,2.5,16.4,655.0,803.49,627.57
2018,3,28,9,45,925.0,79.5,2.45,16.85,693.5,830.49,643.54
2018,3,28,10,0,940.0,79.0,2.4,17.3,732.0,854.98,657.65
2018,3,28,10,15,948.5,80.5,2.4,17.7,763.5,873.56,668.15
2018,3,28,10,30,957.0,82.0,2.4,18.1,795.0,889.07,676.61
2018,3,28,10,45,963.0,83.0,2.4,18.5,819.0,898.76,681.19
2018,3,28,11,0,969.0,84.0,2.4,18.9,843.0,905.16,683.69
2018,3,28,11,15,972.5,84.5,2.5,19.25,859.0,905.58,683.29
2018,3,28,11,30,976.0,85.0,2.6,19.6,875.0,902.62,680.76
2018,3,28,11,45,978.0,85.0,2.65,19.9,882.5,894.54,674.61
2018,3,28,12,0,980.0,85.0,2.7,20.2,890.0,883.13,666.35
2018,3,28,12,15,979.5,85.0,2.75,20.45,889.5,866.44,654.72
2018,3,28,12,30,979.0,85.0,2.8,20.7,889.0,846.59,641.04
2018,3,28,12,45,977.0,85.5,2.85,20.9,880.5,823.04,624.97
2018,3,28,13,0,975.0,86.0,2.9,21.1,872.0,796.59,606.89
2018,3,28,13,15,971.0,85.0,2.85,21.25,854.5,764.5,584.41
2018,3,28,13,30,967.0,84.0,2.8,21.4,837.0,729.92,560.15
2018,3,28,13,45,960.5,82.5,2.8,21.5,811.5,690.93,531.55
2018,3,28,14,0,954.0,81.0,2.8,21.6,786.0,649.95,500.5
2018,3,28,14,15,945.5,80.0,2.75,21.65,754.0,606.52,466.84
2018,3,28,14,30,937.0,79.0,2.7,21.7,722.0,561.64,431.32
2018,3,28,14,45,926.0,77.5,2.6,21.75,684.0,513.87,392.62
2018,3,28,15,0,915.0,76.0,2.5,21.8,646.0,465.31,352.37
2018,3,28,15,15,899.5,74.5,2.5,21.8,602.0,414.45,309.66
2018,3,28,15,30,884.0,73.0,2.5,21.8,558.0,363.67,265.95
2018,3,28,15,45,864.0,70.0,2.2,21.5,509.5,310.6,219.72
2018,3,28,16,0,844.0,67.0,1.9,21.2,461.0,258.55,174.07
2018,3,28,16,15,816.5,63.5,1.75,20.6,409.5,201.73,125.91
2018,3,28,16,30,789.0,60.0,1.6,20.0,358.0,151.4,85.14
2018,3,28,16,45,748.5,56.0,1.4,19.35,305.0,102.13,50.77
2018,3,28,17,0,708.0,52.0,1.2,18.7,252.0,57.01,28.72
2018,3,28,17,15,629.5,48.0,1.25,17.8,198.5,35.02,25.29
2018,3,28,17,30,551.0,44.0,1.3,16.9,145.0,31.18,21.75
2018,3,28,17,45,403.5,36.0,1.35,15.95,97.0,26.83,17.5
2018,3,28,18,0,256.0,28.0,1.4,15.0,49.0,22.34,11.02
2018,3,28,18,15,139.0,15.5,1.45,14.65,25.5,15.24,0.0
2018,3,28,18,30,22.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.55,13.95,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,29,5,45,29.0,4.0,1.55,10.0,4.0,0.0,0.0
2018,3,29,6,0,58.0,8.0,1.6,10.2,8.0,23.03,0.0
2018,3,29,6,15,147.0,21.0,1.85,10.95,33.0,78.68,0.0
2018,3,29,6,30,236.0,34.0,2.1,11.7,58.0,140.16,101.66
2018,3,29,6,45,318.0,46.5,2.35,12.45,98.5,196.62,154.83
2018,3,29,7,0,400.0,59.0,2.6,13.2,139.0,262.88,213.09
2018,3,29,7,15,529.5,61.5,2.65,13.75,200.5,346.92,284.81
2018,3,29,7,30,659.0,64.0,2.7,14.3,262.0,440.6,362.46
2018,3,29,7,45,688.5,70.5,2.75,14.85,311.5,490.78,403.18
2018,3,29,8,0,718.0,77.0,2.8,15.4,361.0,539.35,441.39
2018,3,29,8,15,735.5,85.5,2.75,15.9,409.5,585.11,475.71
2018,3,29,8,30,753.0,94.0,2.7,16.4,458.0,630.01,508.24
2018,3,29,8,45,706.0,119.0,2.65,16.95,487.0,648.96,519.15
2018,3,29,9,0,659.0,144.0,2.6,17.5,516.0,659.86,523.91
2018,3,29,9,15,789.0,112.5,2.5,18.05,591.0,736.74,578.16
2018,3,29,9,30,919.0,81.0,2.4,18.6,666.0,815.37,630.16
2018,3,29,9,45,932.5,81.5,2.3,19.1,704.5,842.42,644.92
2018,3,29,10,0,946.0,82.0,2.2,19.6,743.0,866.87,658.13
2018,3,29,10,15,953.5,83.5,2.2,20.0,774.0,884.62,667.84
2018,3,29,10,30,961.0,85.0,2.2,20.4,805.0,899.26,675.54
2018,3,29,10,45,961.5,88.0,2.25,20.85,827.0,906.38,678.63
2018,3,29,11,0,962.0,91.0,2.3,21.3,849.0,910.13,679.65
2018,3,29,11,15,956.0,96.5,2.3,21.6,862.0,907.63,676.57
2018,3,29,11,30,950.0,102.0,2.3,21.9,875.0,901.76,671.46
2018,3,29,11,45,965.5,96.0,2.35,22.2,887.5,898.78,668.89
2018,3,29,12,0,981.0,90.0,2.4,22.5,900.0,892.31,664.08
2018,3,29,12,15,982.5,89.5,2.4,22.7,900.5,876.59,653.04
2018,3,29,12,30,984.0,89.0,2.4,22.9,901.0,857.65,640.0
2018,3,29,12,45,964.0,97.0,2.4,23.1,885.5,827.6,619.51
2018,3,29,13,0,944.0,105.0,2.4,23.3,870.0,795.37,597.6
2018,3,29,13,15,949.5,100.0,2.4,23.4,856.0,766.81,578.39
2018,3,29,13,30,955.0,95.0,2.4,23.5,842.0,735.31,557.06
2018,3,29,13,45,888.5,117.5,2.4,23.6,796.0,680.7,516.81
2018,3,29,14,0,822.0,140.0,2.4,23.7,750.0,626.65,476.37
2018,3,29,14,15,796.5,142.0,2.35,23.65,713.0,580.67,441.75
2018,3,29,14,30,771.0,144.0,2.3,23.6,676.0,532.53,404.87
2018,3,29,14,45,808.5,121.5,2.3,23.55,652.5,497.47,377.1
2018,3,29,15,0,846.0,99.0,2.3,23.5,629.0,455.46,342.88
2018,3,29,15,15,841.0,92.0,2.3,23.5,588.0,406.45,302.19
2018,3,29,15,30,836.0,85.0,2.3,23.5,547.0,356.76,259.88
2018,3,29,15,45,845.5,76.5,2.15,23.05,508.5,309.44,218.28
2018,3,29,16,0,855.0,68.0,2.0,22.6,470.0,264.54,177.81
2018,3,29,16,15,825.0,66.0,1.85,21.9,418.0,207.9,130.05
2018,3,29,16,30,795.0,64.0,1.7,21.2,366.0,158.01,89.8
2018,3,29,16,45,743.0,60.0,1.55,20.5,309.5,107.38,54.61
2018,3,29,17,0,691.0,56.0,1.4,19.8,253.0,62.13,32.04
2018,3,29,17,15,638.0,50.0,1.4,18.8,203.0,36.68,26.64
2018,3,29,17,30,585.0,44.0,1.4,17.8,153.0,33.98,24.12
2018,3,29,17,45,471.0,37.0,1.45,16.85,106.5,27.61,18.13
2018,3,29,18,0,357.0,30.0,1.5,15.9,60.0,24.19,12.83
2018,3,29,18,15,201.5,18.0,1.5,15.5,32.5,17.69,0.0
2018,3,29,18,30,46.0,6.0,1.5,15.1,5.0,0.0,0.0
2018,3,29,18,45,23.0,3.0,1.55,14.7,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,30,5,45,13.0,3.5,1.05,10.6,3.5,0.0,0.0
2018,3,30,6,0,26.0,7.0,1.0,10.8,7.0,13.79,0.0
2018,3,30,6,15,115.0,22.5,1.05,11.5,33.0,72.13,2.9
2018,3,30,6,30,204.0,38.0,1.1,12.2,59.0,134.74,99.01
2018,3,30,6,45,296.0,49.5,1.1,12.95,100.0,192.75,151.55
2018,3,30,7,0,388.0,61.0,1.1,13.7,141.0,259.65,209.18
2018,3,30,7,15,414.0,75.5,1.1,14.15,182.5,305.34,248.63
2018,3,30,7,30,440.0,90.0,1.1,14.6,224.0,352.42,287.67
2018,3,30,7,45,413.0,114.5,1.1,15.05,258.5,381.51,310.47
2018,3,30,8,0,386.0,139.0,1.1,15.5,293.0,406.97,329.36
2018,3,30,8,15,443.0,146.5,1.05,16.1,345.5,464.92,373.22
2018,3,30,8,30,500.0,154.0,1.0,16.7,398.0,525.56,417.39
2018,3,30,8,45,489.5,171.5,1.0,17.35,430.0,551.07,433.59
2018,3,30,9,0,479.0,189.0,1.0,18.0,462.0,574.28,447.99
2018,3,30,9,15,340.0,239.5,1.0,18.55,440.5,524.19,406.46
2018,3,30,9,30,201.0,290.0,1.0,19.1,419.0,466.65,359.55
2018,3,30,9,45,235.5,303.5,1.0,19.65,463.0,510.25,390.95
2018,3,30,10,0,270.0,317.0,1.0,20.2,507.0,561.62,426.26
2018,3,30,10,15,348.0,312.0,1.0,20.6,567.5,621.67,468.55
2018,3,30,10,30,426.0,307.0,1.0,21.0,628.0,688.38,514.16
2018,3,30,10,45,408.5,320.5,1.05,21.4,636.0,686.37,510.6
2018,3,30,11,0,391.0,334.0,1.1,21.8,644.0,677.49,503.29
2018,3,30,11,15,341.5,360.5,1.15,22.1,635.0,658.81,488.47
2018,3,30,11,30,292.0,387.0,1.2,22.4,626.0,638.75,472.8
2018,3,30,11,45,293.0,390.5,1.2,22.7,632.0,636.86,470.83
2018,3,30,12,0,294.0,394.0,1.2,23.0,638.0,633.84,467.97
2018,3,30,12,15,332.0,381.0,1.25,23.2,656.0,643.32,475.37
2018,3,30,12,30,370.0,368.0,1.3,23.4,674.0,650.63,481.12
2018,3,30,12,45,445.5,333.5,1.3,23.55,698.5,664.41,491.98
2018,3,30,13,0,521.0,299.0,1.3,23.7,723.0,672.44,498.63
2018,3,30,13,15,517.0,294.0,1.35,23.75,707.5,646.83,480.97
2018,3,30,13,30,513.0,289.0,1.4,23.8,692.0,620.12,462.59
2018,3,30,13,45,466.5,295.5,1.4,23.8,653.5,575.68,430.59
2018,3,30,14,0,420.0,302.0,1.4,23.8,615.0,533.24,399.78
2018,3,30,14,15,497.0,261.0,1.4,23.75,616.5,520.36,391.41
2018,3,30,14,30,574.0,220.0,1.4,23.7,618.0,500.8,377.15
2018,3,30,14,45,473.5,238.0,1.4,23.65,554.5,441.1,332.09
2018,3,30,15,0,373.0,256.0,1.4,23.6,491.0,392.05,294.95
2018,3,30,15,15,323.5,245.0,1.4,23.6,438.5,343.1,257.79
2018,3,30,15,30,274.0,234.0,1.4,23.6,386.0,298.41,223.65
2018,3,30,15,45,347.5,199.5,1.3,23.35,375.0,274.7,202.71
2018,3,30,16,0,421.0,165.0,1.2,23.1,364.0,239.35,171.35
2018,3,30,16,15,391.0,150.0,1.1,22.55,318.5,197.08,137.74
2018,3,30,16,30,361.0,135.0,1.0,22.0,273.0,157.79,107.41
2018,3,30,16,45,337.5,116.5,0.95,21.45,230.5,119.29,79.29
2018,3,30,17,0,314.0,98.0,0.9,20.9,188.0,83.38,56.56
2018,3,30,17,15,310.0,79.5,0.95,20.15,153.5,57.76,44.77
2018,3,30,17,30,306.0,61.0,1.0,19.4,119.0,45.28,33.75
2018,3,30,17,45,238.0,46.0,1.05,18.65,82.5,34.97,24.31
2018,3,30,18,0,170.0,31.0,1.1,17.9,46.0,24.11,13.03
2018,3,30,18,15,97.5,17.5,1.15,17.3,25.0,17.2,0.0
2018,3,30,18,30,25.0,4.0,1.2,16.7,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,16.15,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,5,45,1.0,2.0,1.65,9.95,2.0,0.0,0.0
2018,3,31,6,0,2.0,4.0,1.7,10.3,4.0,4.47,0.0
2018,3,31,6,15,4.5,16.5,1.95,10.9,17.0,17.35,0.23
2018,3,31,6,30,7.0,29.0,2.2,11.5,30.0,30.99,19.56
2018,3,31,6,45,16.5,48.0,2.4,12.1,51.0,58.11,43.35
2018,3,31,7,0,26.0,67.0,2.6,12.7,72.0,83.49,65.5
2018,3,31,7,15,31.0,88.5,2.55,13.15,96.5,110.09,88.42
2018,3,31,7,30,36.0,110.0,2.5,13.6,121.0,136.71,110.88
2018,3,31,7,45,159.0,133.0,2.4,14.05,195.5,240.98,198.85
2018,3,31,8,0,282.0,156.0,2.3,14.5,270.0,355.38,292.17
2018,3,31,8,15,255.5,182.0,2.35,15.05,295.5,375.59,306.18
2018,3,31,8,30,229.0,208.0,2.4,15.6,321.0,384.93,311.71
2018,3,31,8,45,236.0,230.5,2.4,16.15,356.5,419.68,337.34
2018,3,31,9,0,243.0,253.0,2.4,16.7,392.0,462.04,367.99
2018,3,31,9,15,260.0,270.5,2.45,17.2,429.5,497.85,393.72
2018,3,31,9,30,277.0,288.0,2.5,17.7,467.0,533.39,418.9
2018,3,31,9,45,283.5,305.0,2.55,18.15,497.0,559.41,436.56
2018,3,31,10,0,290.0,322.0,2.6,18.6,527.0,584.43,453.36
2018,3,31,10,15,294.0,336.5,2.6,19.0,552.0,603.62,465.68
2018,3,31,10,30,298.0,351.0,2.6,19.4,577.0,621.63,477.1
2018,3,31,10,45,384.5,332.0,2.65,19.85,632.5,673.71,515.56
2018,3,31,11,0,471.0,313.0,2.7,20.3,688.0,730.81,556.53
2018,3,31,11,15,523.5,300.0,2.75,20.5,724.0,758.0,575.84
2018,3,31,11,30,576.0,287.0,2.8,20.7,760.0,783.02,593.73
2018,3,31,11,45,601.5,279.5,2.8,20.95,777.5,788.35,596.89
2018,3,31,12,0,627.0,272.0,2.8,21.2,795.0,791.73,598.82
2018,3,31,12,15,661.5,254.5,2.85,21.25,805.5,789.38,597.97
2018,3,31,12,30,696.0,237.0,2.9,21.3,816.0,783.81,594.87
2018,3,31,12,45,726.0,218.0,2.95,21.4,816.5,769.93,585.76
2018,3,31,13,0,756.0,199.0,3.0,21.5,817.0,752.66,574.17
2018,3,31,13,15,804.0,172.5,3.05,21.45,817.5,738.16,564.98
2018,3,31,13,30,852.0,146.0,3.1,21.4,818.0,718.65,551.85
2018,3,31,13,45,869.0,131.5,3.15,21.3,799.0,685.35,527.98
2018,3,31,14,0,886.0,117.0,3.2,21.2,780.0,650.58,502.41
2018,3,31,14,15,805.0,140.0,3.2,21.0,723.5,588.29,454.9
2018,3,31,14,30,724.0,163.0,3.2,20.8,667.0,529.51,409.42
2018,3,31,14,45,640.0,179.5,3.2,20.55,607.0,470.56,363.36
2018,3,31,15,0,556.0,196.0,3.2,20.3,547.0,417.83,321.58
2018,3,31,15,15,621.0,160.5,3.2,20.3,527.5,383.42,292.32
2018,3,31,15,30,686.0,125.0,3.2,20.3,508.0,342.47,256.25
2018,3,31,15,45,694.0,111.0,3.2,19.45,469.5,296.99,216.87
2018,3,31,16,0,702.0,97.0,3.2,18.6,431.0,250.2,175.54
2018,3,31,16,15,600.0,106.0,3.15,17.85,369.0,200.73,136.1
2018,3,31,16,30,498.0,115.0,3.1,17.1,307.0,161.83,107.5
2018,3,31,16,45,430.0,104.5,3.0,16.4,253.0,118.9,77.0
2018,3,31,17,0,362.0,94.0,2.9,15.7,199.0,83.01,55.97
2018,3,31,17,15,308.5,79.0,2.9,14.8,156.0,57.22,45.33
2018,3,31,17,30,255.0,64.0,2.9,13.9,113.0,47.53,36.55
2018,3,31,17,45,217.0,48.5,2.9,13.05,81.0,36.9,26.64
2018,3,31,18,0,179.0,33.0,2.9,12.2,49.0,25.7,15.01
2018,3,31,18,15,102.0,19.0,3.0,11.75,27.0,18.68,0.0
2018,3,31,18,30,25.0,5.0,3.1,11.3,5.0,0.0,0.0
2018,3,31,18,45,12.5,2.5,3.2,10.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,1,5,45,32.0,5.5,1.25,7.9,6.0,0.0,0.0
2018,4,1,6,0,64.0,11.0,1.3,8.3,12.0,28.36,0.0
2018,4,1,6,15,197.0,25.5,1.55,8.95,45.0,105.2,43.47
2018,4,1,6,30,330.0,40.0,1.8,9.6,78.0,184.15,140.29
2018,4,1,6,45,426.5,50.0,2.0,10.3,125.5,251.31,201.48
2018,4,1,7,0,523.0,60.0,2.2,11.0,173.0,326.52,267.41
2018,4,1,7,15,584.5,66.5,2.15,11.6,225.0,387.72,320.18
2018,4,1,7,30,646.0,73.0,2.1,12.2,277.0,452.91,374.11
2018,4,1,7,45,687.0,79.0,2.05,12.8,330.0,509.05,418.77
2018,4,1,8,0,728.0,85.0,2.0,13.4,383.0,566.72,462.88
2018,4,1,8,15,757.5,89.5,2.0,14.0,434.5,613.73,497.64
2018,4,1,8,30,787.0,94.0,2.0,14.6,486.0,663.32,533.14
2018,4,1,8,45,808.0,98.0,1.95,15.25,534.0,705.74,560.68
2018,4,1,9,0,829.0,102.0,1.9,15.9,582.0,746.92,586.7
2018,4,1,9,15,851.0,102.5,1.95,16.4,626.5,783.47,610.08
2018,4,1,9,30,873.0,103.0,2.0,16.9,671.0,818.29,632.0
2018,4,1,9,45,892.5,101.5,2.05,17.45,710.0,842.6,646.31
2018,4,1,10,0,912.0,100.0,2.1,18.0,749.0,869.05,662.15
2018,4,1,10,15,920.5,101.5,2.2,18.4,780.0,886.95,672.93
2018,4,1,10,30,929.0,103.0,2.3,18.8,811.0,901.87,681.81
2018,4,1,10,45,935.0,104.0,2.35,19.2,834.5,911.02,686.44
2018,4,1,11,0,941.0,105.0,2.4,19.6,858.0,916.99,689.08
2018,4,1,11,15,944.5,106.0,2.5,19.8,873.5,917.56,689.21
2018,4,1,11,30,948.0,107.0,2.6,20.0,889.0,914.84,687.27
2018,4,1,11,45,948.5,107.5,2.65,20.2,895.5,905.83,680.79
2018,4,1,12,0,949.0,108.0,2.7,20.4,902.0,893.63,672.3
2018,4,1,12,15,948.5,107.5,2.8,20.45,900.5,876.48,661.31
2018,4,1,12,30,948.0,107.0,2.9,20.5,899.0,856.31,648.27
2018,4,1,12,45,945.5,106.5,3.0,20.55,889.5,831.67,632.13
2018,4,1,13,0,943.0,106.0,3.1,20.6,880.0,804.28,614.01
2018,4,1,13,15,939.0,105.5,3.2,20.5,863.0,773.21,593.53
2018,4,1,13,30,935.0,105.0,3.3,20.4,846.0,739.74,571.17
2018,4,1,13,45,928.5,104.0,3.4,20.3,821.0,701.93,543.92
2018,4,1,14,0,922.0,103.0,3.5,20.2,796.0,662.23,514.35
2018,4,1,14,15,913.0,101.0,3.55,20.0,763.5,618.47,481.06
2018,4,1,14,30,904.0,99.0,3.6,19.8,731.0,573.4,445.91
2018,4,1,14,45,892.0,97.0,3.7,19.6,692.5,525.78,407.91
2018,4,1,15,0,880.0,95.0,3.8,19.4,654.0,477.53,368.29
2018,4,1,15,15,863.5,92.0,3.8,19.4,609.5,422.63,322.13
2018,4,1,15,30,847.0,89.0,3.8,19.4,565.0,371.39,277.69
2018,4,1,15,45,821.0,87.0,4.0,18.55,515.5,318.78,232.45
2018,4,1,16,0,795.0,85.0,4.2,17.7,466.0,267.94,187.99
2018,4,1,16,15,754.5,82.5,4.2,17.0,412.0,215.83,143.17
2018,4,1,16,30,714.0,80.0,4.2,16.3,358.0,163.95,100.38
2018,4,1,16,45,669.0,75.0,4.2,15.6,305.5,116.71,65.54
2018,4,1,17,0,624.0,70.0,4.2,14.9,253.0,74.13,41.52
2018,4,1,17,15,561.5,62.5,4.2,14.1,202.5,43.39,33.17
2018,4,1,17,30,499.0,55.0,4.2,13.3,152.0,40.26,30.21
2018,4,1,17,45,388.5,45.0,4.2,12.55,106.5,34.58,24.71
2018,4,1,18,0,278.0,35.0,4.2,11.8,61.0,28.64,17.72
2018,4,1,18,15,154.5,20.5,4.15,11.45,33.5,16.37,0.0
2018,4,1,18,30,31.0,6.0,4.1,11.1,6.0,5.9,0.0
2018,4,1,18,45,15.5,3.0,4.05,10.75,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.5,2.75,8.75,7.0,0.0,0.0
2018,4,2,6,0,60.0,13.0,2.9,9.1,14.0,29.48,0.0
2018,4,2,6,15,171.0,28.0,3.05,9.5,45.5,101.93,51.99
2018,4,2,6,30,282.0,43.0,3.2,9.9,77.0,171.98,132.33
2018,4,2,6,45,312.5,57.5,3.3,10.35,112.5,213.11,172.04
2018,4,2,7,0,343.0,72.0,3.4,10.8,148.0,256.97,212.2
2018,4,2,7,15,452.0,79.5,3.4,11.3,207.0,334.76,279.26
2018,4,2,7,30,561.0,87.0,3.4,11.8,266.0,424.57,354.35
2018,4,2,7,45,623.5,90.5,3.45,12.25,322.0,487.59,405.92
2018,4,2,8,0,686.0,94.0,3.5,12.7,378.0,553.75,458.58
2018,4,2,8,15,571.5,131.5,3.4,13.25,388.5,542.37,446.23
2018,4,2,8,30,457.0,169.0,3.3,13.8,399.0,518.41,423.85
2018,4,2,8,45,441.0,193.5,3.2,14.35,432.5,545.89,442.73
2018,4,2,9,0,425.0,218.0,3.1,14.9,466.0,570.72,458.81
2018,4,2,9,15,578.0,182.0,3.05,15.35,545.5,662.73,529.59
2018,4,2,9,30,731.0,146.0,3.0,15.8,625.0,757.47,598.7
2018,4,2,9,45,817.5,121.0,2.95,16.25,684.0,810.14,633.33
2018,4,2,10,0,904.0,96.0,2.9,16.7,743.0,861.44,666.62
2018,4,2,10,15,912.0,97.0,2.85,17.05,773.0,878.3,675.61
2018,4,2,10,30,920.0,98.0,2.8,17.4,803.0,892.2,682.87
2018,4,2,10,45,925.5,99.5,2.8,17.75,826.0,901.43,687.36
2018,4,2,11,0,931.0,101.0,2.8,18.1,849.0,907.47,689.82
2018,4,2,11,15,934.0,101.5,2.75,18.4,864.0,907.12,687.78
2018,4,2,11,30,937.0,102.0,2.7,18.7,879.0,903.53,683.74
2018,4,2,11,45,938.5,103.0,2.7,19.0,886.5,895.96,677.54
2018,4,2,12,0,940.0,104.0,2.7,19.3,894.0,885.2,669.33
2018,4,2,12,15,939.5,104.0,2.7,19.45,893.0,868.68,657.69
2018,4,2,12,30,939.0,104.0,2.7,19.6,892.0,849.16,644.13
2018,4,2,12,45,936.5,103.5,2.7,19.8,882.5,824.69,627.1
2018,4,2,13,0,934.0,103.0,2.7,20.0,873.0,797.52,608.25
2018,4,2,13,15,928.5,103.0,2.7,20.05,855.5,766.08,586.75
2018,4,2,13,30,923.0,103.0,2.7,20.1,838.0,732.36,563.56
2018,4,2,13,45,914.5,103.0,2.7,20.15,812.5,694.57,535.98
2018,4,2,14,0,906.0,103.0,2.7,20.2,787.0,655.05,506.17
2018,4,2,14,15,896.0,102.0,2.65,20.1,755.0,612.21,473.4
2018,4,2,14,30,886.0,101.0,2.6,20.0,723.0,568.18,438.97
2018,4,2,14,45,873.0,99.0,2.55,19.95,684.5,520.78,401.12
2018,4,2,15,0,860.0,97.0,2.5,19.9,646.0,469.58,359.5
2018,4,2,15,15,843.5,94.5,2.5,19.9,602.5,419.35,317.55
2018,4,2,15,30,827.0,92.0,2.5,19.9,559.0,369.47,274.84
2018,4,2,15,45,808.0,88.0,2.4,19.5,511.5,318.1,230.42
2018,4,2,16,0,789.0,84.0,2.3,19.1,464.0,267.82,186.36
2018,4,2,16,15,758.0,80.5,2.2,18.55,413.0,216.91,142.61
2018,4,2,16,30,727.0,77.0,2.1,18.0,362.0,168.81,102.81
2018,4,2,16,45,680.5,72.5,1.95,17.4,309.0,117.71,64.98
2018,4,2,17,0,634.0,68.0,1.8,16.8,256.0,74.75,40.57
2018,4,2,17,15,560.5,61.5,1.85,15.85,203.5,42.32,32.0
2018,4,2,17,30,487.0,55.0,1.9,14.9,151.0,40.02,29.86
2018,4,2,17,45,369.0,45.0,1.9,13.95,105.0,34.34,24.42
2018,4,2,18,0,251.0,35.0,1.9,13.0,59.0,27.22,16.75
2018,4,2,18,15,140.5,20.5,2.05,12.5,32.5,16.29,0.0
2018,4,2,18,30,30.0,6.0,2.2,12.0,6.0,5.9,0.0
2018,4,2,18,45,15.0,3.0,2.3,11.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,5,45,46.5,7.5,1.35,6.65,8.5,0.0,0.0
2018,4,3,6,0,93.0,15.0,1.3,7.1,17.0,41.04,0.0
2018,4,3,6,15,233.5,29.0,1.6,7.85,53.5,125.67,73.8
2018,4,3,6,30,374.0,43.0,1.9,8.6,90.0,207.09,160.91
2018,4,3,6,45,471.5,51.5,2.15,9.35,139.5,276.12,223.49
2018,4,3,7,0,569.0,60.0,2.4,10.1,189.0,352.98,290.94
2018,4,3,7,15,629.5,66.5,2.45,10.7,243.0,416.11,345.37
2018,4,3,7,30,690.0,73.0,2.5,11.3,297.0,483.08,400.89
2018,4,3,7,45,730.5,77.5,2.5,11.9,351.0,539.18,445.68
2018,4,3,8,0,771.0,82.0,2.5,12.5,405.0,594.3,488.18
2018,4,3,8,15,797.5,86.0,2.55,13.05,456.5,643.06,524.59
2018,4,3,8,30,824.0,90.0,2.6,13.6,508.0,691.4,558.88
2018,4,3,8,45,843.5,93.5,2.65,14.2,556.0,733.32,586.93
2018,4,3,9,0,863.0,97.0,2.7,14.8,604.0,773.82,613.51
2018,4,3,9,15,876.5,100.0,2.7,15.25,647.0,807.36,634.71
2018,4,3,9,30,890.0,103.0,2.7,15.7,690.0,834.25,651.01
2018,4,3,9,45,897.5,106.5,2.7,16.2,726.0,858.83,665.5
2018,4,3,10,0,905.0,110.0,2.7,16.7,762.0,880.64,678.0
2018,4,3,10,15,913.5,111.5,2.65,17.1,792.5,898.29,687.48
2018,4,3,10,30,922.0,113.0,2.6,17.5,823.0,912.98,694.97
2018,4,3,10,45,921.5,116.5,2.55,17.9,843.5,918.92,696.56
2018,4,3,11,0,921.0,120.0,2.5,18.3,864.0,921.62,696.14
2018,4,3,11,15,930.0,118.0,2.45,18.6,881.0,923.66,695.69
2018,4,3,11,30,939.0,116.0,2.4,18.9,898.0,922.48,693.2
2018,4,3,11,45,891.5,141.5,2.35,19.2,889.0,897.66,674.93
2018,4,3,12,0,844.0,167.0,2.3,19.5,880.0,873.29,657.3
2018,4,3,12,15,863.5,156.5,2.3,19.65,885.0,863.2,650.27
2018,4,3,12,30,883.0,146.0,2.3,19.8,890.0,849.77,640.93
2018,4,3,12,45,900.5,135.0,2.35,19.95,887.0,829.93,627.71
2018,4,3,13,0,918.0,124.0,2.4,20.1,884.0,808.37,613.37
2018,4,3,13,15,912.5,123.0,2.5,20.05,865.5,776.21,592.42
2018,4,3,13,30,907.0,122.0,2.6,20.0,847.0,741.85,569.64
2018,4,3,13,45,898.5,121.0,2.65,20.0,821.0,703.47,541.77
2018,4,3,14,0,890.0,120.0,2.7,20.0,795.0,663.42,512.09
2018,4,3,14,15,877.5,119.5,2.8,19.8,762.0,617.98,478.35
2018,4,3,14,30,865.0,119.0,2.9,19.6,729.0,573.3,444.16
2018,4,3,14,45,850.5,115.5,3.0,19.45,688.5,524.21,405.61
2018,4,3,15,0,836.0,112.0,3.1,19.3,648.0,474.88,365.74
2018,4,3,15,15,820.0,109.5,3.1,19.3,605.5,425.85,324.57
2018,4,3,15,30,804.0,107.0,3.1,19.3,563.0,377.2,282.72
2018,4,3,15,45,778.5,103.5,3.2,18.55,514.0,325.37,238.59
2018,4,3,16,0,753.0,100.0,3.3,17.8,465.0,271.8,192.44
2018,4,3,16,15,717.5,95.5,3.25,17.1,413.0,220.6,148.54
2018,4,3,16,30,682.0,91.0,3.2,16.4,361.0,172.7,108.84
2018,4,3,16,45,634.0,85.0,3.15,15.7,308.0,125.8,73.92
2018,4,3,17,0,586.0,79.0,3.1,15.0,255.0,83.94,49.19
2018,4,3,17,15,518.0,71.0,3.05,14.15,204.0,50.46,39.48
2018,4,3,17,30,450.0,63.0,3.0,13.3,153.0,47.32,36.54
2018,4,3,17,45,346.0,51.0,2.95,12.4,108.0,38.69,28.43
2018,4,3,18,0,242.0,39.0,2.9,11.5,63.0,30.49,19.8
2018,4,3,18,15,136.0,23.5,2.9,11.1,35.5,18.81,0.0
2018,4,3,18,30,30.0,8.0,2.9,10.7,8.0,7.86,0.0
2018,4,3,18,45,15.0,4.0,2.9,10.25,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
