Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,4,5,15,45.0,11.5,1.8,7.7,14.0,22.86,0.0
2018,5,4,5,30,90.0,23.0,2.1,8.2,28.0,59.84,12.5
2018,5,4,5,45,170.5,37.5,2.4,8.7,59.5,119.67,89.16
2018,5,4,6,0,251.0,52.0,2.7,9.2,91.0,175.41,140.15
2018,5,4,6,15,390.5,60.0,2.75,9.8,147.0,257.33,211.59
2018,5,4,6,30,530.0,68.0,2.8,10.4,203.0,355.48,295.63
2018,5,4,6,45,596.0,72.5,2.9,10.95,256.5,419.83,350.47
2018,5,4,7,0,662.0,77.0,3.0,11.5,310.0,488.85,407.46
2018,5,4,7,15,680.5,85.5,2.8,12.15,358.0,537.24,445.0
2018,5,4,7,30,699.0,94.0,2.6,12.8,406.0,585.71,481.03
2018,5,4,7,45,745.5,94.0,2.45,13.45,462.5,641.34,521.71
2018,5,4,8,0,792.0,94.0,2.3,14.1,519.0,701.38,562.42
2018,5,4,8,15,720.5,124.5,2.05,14.8,538.5,708.54,562.34
2018,5,4,8,30,649.0,155.0,1.8,15.5,558.0,705.93,555.39
2018,5,4,8,45,639.0,173.5,1.6,16.15,594.0,734.54,571.24
2018,5,4,9,0,629.0,192.0,1.4,16.8,630.0,760.41,584.13
2018,5,4,9,15,646.5,198.5,1.3,17.45,671.0,795.0,604.3
2018,5,4,9,30,664.0,205.0,1.2,18.1,712.0,828.11,622.52
2018,5,4,9,45,755.0,172.5,1.15,18.8,773.0,884.95,656.46
2018,5,4,10,0,846.0,140.0,1.1,19.5,834.0,939.04,687.32
2018,5,4,10,15,864.0,136.5,1.1,20.1,865.0,953.17,693.13
2018,5,4,10,30,882.0,133.0,1.1,20.7,896.0,970.25,701.39
2018,5,4,10,45,755.0,210.0,1.15,21.3,874.0,939.03,679.91
2018,5,4,11,0,628.0,287.0,1.2,21.9,852.0,894.15,648.32
2018,5,4,11,15,572.0,325.0,1.2,22.35,845.0,873.64,632.17
2018,5,4,11,30,516.0,363.0,1.2,22.8,838.0,851.71,614.84
2018,5,4,11,45,550.0,349.5,1.25,23.25,858.5,860.45,621.06
2018,5,4,12,0,584.0,336.0,1.3,23.7,879.0,866.73,625.31
2018,5,4,12,15,687.0,271.5,1.25,24.05,908.0,881.94,636.69
2018,5,4,12,30,790.0,207.0,1.2,24.4,937.0,891.0,641.86
2018,5,4,12,45,713.5,249.5,1.15,24.7,903.5,847.35,611.84
2018,5,4,13,0,637.0,292.0,1.1,25.0,870.0,803.12,580.03
2018,5,4,13,15,630.0,287.5,1.15,25.1,849.5,771.95,560.39
2018,5,4,13,30,623.0,283.0,1.2,25.2,829.0,739.71,539.54
2018,5,4,13,45,617.0,271.5,1.3,25.25,799.5,700.81,514.59
2018,5,4,14,0,611.0,260.0,1.4,25.3,770.0,661.1,488.48
2018,5,4,14,15,694.5,211.5,1.55,25.2,770.5,645.09,480.21
2018,5,4,14,30,778.0,163.0,1.7,25.1,771.0,623.92,467.16
2018,5,4,14,45,813.0,138.0,1.9,25.0,746.5,586.45,441.14
2018,5,4,15,0,848.0,113.0,2.1,24.9,722.0,544.85,410.86
2018,5,4,15,15,839.5,109.0,2.1,24.9,681.0,497.27,373.68
2018,5,4,15,30,831.0,105.0,2.1,24.9,640.0,449.42,335.25
2018,5,4,15,45,814.0,102.0,2.4,24.25,594.0,399.13,295.34
2018,5,4,16,0,797.0,99.0,2.7,23.6,548.0,349.8,254.67
2018,5,4,16,15,772.5,95.5,2.8,22.9,497.5,299.06,211.88
2018,5,4,16,30,748.0,92.0,2.9,22.2,447.0,250.45,170.4
2018,5,4,16,45,716.5,86.5,3.0,21.5,395.0,197.52,126.29
2018,5,4,17,0,685.0,81.0,3.1,20.8,343.0,151.16,89.35
2018,5,4,17,15,640.0,75.0,3.15,19.75,291.0,106.61,58.51
2018,5,4,17,30,595.0,69.0,3.2,18.7,239.0,66.89,38.07
2018,5,4,17,45,529.0,61.0,3.2,17.7,189.5,42.64,31.98
2018,5,4,18,0,463.0,53.0,3.2,16.7,140.0,38.94,28.57
2018,5,4,18,15,358.0,42.5,3.2,15.85,97.5,32.6,22.54
2018,5,4,18,30,253.0,32.0,3.2,15.0,55.0,25.85,14.78
2018,5,4,18,45,140.5,18.5,3.2,14.1,30.0,18.18,0.0
2018,5,4,19,0,28.0,5.0,3.2,13.2,5.0,4.91,0.0
2018,5,4,19,15,14.0,2.5,3.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.45,9.75,5.0,4.91,0.0
2018,5,5,5,30,0.0,10.0,2.5,10.1,10.0,9.64,0.0
2018,5,5,5,45,0.0,19.0,2.55,10.4,19.0,18.33,9.39
2018,5,5,6,0,0.0,28.0,2.6,10.7,28.0,27.03,17.34
2018,5,5,6,15,0.0,36.0,2.55,10.95,36.0,34.76,24.28
2018,5,5,6,30,0.0,44.0,2.5,11.2,44.0,42.49,31.09
2018,5,5,6,45,0.5,62.0,2.45,11.5,62.0,60.19,46.31
2018,5,5,7,0,1.0,80.0,2.4,11.8,80.0,78.63,61.92
2018,5,5,7,15,3.5,109.5,2.45,12.1,111.0,110.45,88.61
2018,5,5,7,30,6.0,139.0,2.5,12.4,142.0,142.5,115.0
2018,5,5,7,45,39.5,178.0,2.5,12.65,199.0,213.55,173.89
2018,5,5,8,0,73.0,217.0,2.5,12.9,256.0,281.44,228.76
2018,5,5,8,15,195.5,238.5,2.6,13.2,357.0,408.76,331.88
2018,5,5,8,30,318.0,260.0,2.7,13.5,458.0,543.79,436.95
2018,5,5,8,45,325.5,278.5,2.8,13.75,494.0,577.1,460.17
2018,5,5,9,0,333.0,297.0,2.9,14.0,530.0,609.65,483.19
2018,5,5,9,15,306.5,322.5,2.8,14.7,546.0,619.07,486.33
2018,5,5,9,30,280.0,348.0,2.7,15.4,562.0,626.08,487.77
2018,5,5,9,45,367.5,334.5,2.65,16.1,628.5,693.27,536.76
2018,5,5,10,0,455.0,321.0,2.6,16.8,695.0,769.53,590.23
2018,5,5,10,15,433.5,342.5,2.5,17.45,708.0,773.14,588.4
2018,5,5,10,30,412.0,364.0,2.4,18.1,721.0,774.46,585.62
2018,5,5,10,45,322.0,401.0,2.3,18.75,684.0,719.86,542.25
2018,5,5,11,0,232.0,438.0,2.2,19.4,647.0,663.55,498.01
2018,5,5,11,15,185.5,447.0,2.2,19.45,615.5,625.06,469.45
2018,5,5,11,30,139.0,456.0,2.2,19.5,584.0,586.26,440.34
2018,5,5,11,45,166.5,459.5,2.25,19.55,614.0,610.3,458.44
2018,5,5,12,0,194.0,463.0,2.3,19.6,644.0,633.02,475.11
2018,5,5,12,15,158.0,461.5,2.5,19.3,608.5,592.82,446.69
2018,5,5,12,30,122.0,460.0,2.7,19.0,573.0,553.46,418.78
2018,5,5,12,45,107.5,433.5,2.95,18.7,532.5,509.81,388.34
2018,5,5,13,0,93.0,407.0,3.2,18.4,492.0,467.13,357.99
2018,5,5,13,15,59.0,349.5,3.45,17.95,403.0,381.29,294.39
2018,5,5,13,30,25.0,292.0,3.7,17.5,314.0,298.02,231.13
2018,5,5,13,45,34.0,310.5,3.95,17.05,339.5,319.7,249.02
2018,5,5,14,0,43.0,329.0,4.2,16.6,365.0,340.25,265.81
2018,5,5,14,15,40.5,316.0,4.35,16.1,349.0,323.43,253.62
2018,5,5,14,30,38.0,303.0,4.5,15.6,333.0,306.85,241.59
2018,5,5,14,45,39.0,293.0,4.6,15.15,322.5,295.16,233.26
2018,5,5,15,0,40.0,283.0,4.7,14.7,312.0,283.33,224.73
2018,5,5,15,15,69.0,272.5,4.7,14.7,318.5,284.34,226.02
2018,5,5,15,30,98.0,262.0,4.7,14.7,325.0,282.53,224.67
2018,5,5,15,45,154.0,254.0,4.95,14.4,345.0,285.9,227.15
2018,5,5,16,0,210.0,246.0,5.2,14.1,365.0,287.67,227.42
2018,5,5,16,15,204.0,220.5,5.05,14.05,327.5,251.74,197.51
2018,5,5,16,30,198.0,195.0,4.9,14.0,290.0,216.57,168.12
2018,5,5,16,45,287.0,156.5,4.75,13.95,276.5,184.65,137.55
2018,5,5,17,0,376.0,118.0,4.6,13.9,263.0,143.61,99.21
2018,5,5,17,15,457.5,95.5,4.3,13.55,245.5,111.33,70.91
2018,5,5,17,30,539.0,73.0,4.0,13.2,228.0,70.15,42.13
2018,5,5,17,45,479.5,64.0,3.7,12.85,181.5,45.06,34.83
2018,5,5,18,0,420.0,55.0,3.4,12.5,135.0,40.58,30.57
2018,5,5,18,15,318.5,44.0,3.4,12.05,94.0,33.29,23.58
2018,5,5,18,30,217.0,33.0,3.4,11.6,53.0,25.67,15.17
2018,5,5,18,45,119.0,19.0,3.4,11.15,29.0,15.06,0.0
2018,5,5,19,0,21.0,5.0,3.4,10.7,5.0,4.91,0.0
2018,5,5,19,15,10.5,2.5,3.5,10.5,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,4.0,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,8.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,8.0,10.0,2.4,8.15,10.5,11.92,0.0
2018,5,6,5,30,8.0,18.0,2.7,8.6,19.0,20.82,4.86
2018,5,6,5,45,26.0,34.0,3.0,9.1,38.0,45.99,32.01
2018,5,6,6,0,44.0,50.0,3.3,9.6,57.0,71.48,54.97
2018,5,6,6,15,78.5,71.0,3.3,10.0,89.0,117.66,95.35
2018,5,6,6,30,113.0,92.0,3.3,10.4,121.0,161.33,133.47
2018,5,6,6,45,231.5,106.5,3.35,10.85,183.5,252.59,211.8
2018,5,6,7,0,350.0,121.0,3.4,11.3,246.0,355.69,298.21
2018,5,6,7,15,503.0,113.0,3.3,11.75,324.0,456.07,380.95
2018,5,6,7,30,656.0,105.0,3.2,12.2,402.0,572.67,473.7
2018,5,6,7,45,707.0,105.0,3.15,12.65,459.0,632.57,518.76
2018,5,6,8,0,758.0,105.0,3.1,13.1,516.0,691.77,561.17
2018,5,6,8,15,802.5,101.0,3.1,13.6,571.5,745.96,598.39
2018,5,6,8,30,847.0,97.0,3.1,14.1,627.0,800.66,635.21
2018,5,6,8,45,847.5,105.0,3.1,14.55,667.0,832.42,654.93
2018,5,6,9,0,848.0,113.0,3.1,15.0,707.0,861.62,672.8
2018,5,6,9,15,810.5,137.5,3.2,15.45,731.0,872.64,678.37
2018,5,6,9,30,773.0,162.0,3.3,15.9,755.0,878.83,680.78
2018,5,6,9,45,790.0,163.0,3.4,16.35,792.0,906.06,698.09
2018,5,6,10,0,807.0,164.0,3.5,16.8,829.0,931.12,713.67
2018,5,6,10,15,870.0,136.5,3.6,17.15,874.5,961.71,733.32
2018,5,6,10,30,933.0,109.0,3.7,17.5,920.0,996.4,755.66
2018,5,6,10,45,846.5,164.0,3.85,17.8,912.5,977.45,741.84
2018,5,6,11,0,760.0,219.0,4.0,18.1,905.0,952.42,724.3
2018,5,6,11,15,771.0,216.0,4.15,18.3,920.5,953.97,725.42
2018,5,6,11,30,782.0,213.0,4.3,18.5,936.0,952.82,724.56
2018,5,6,11,45,713.0,249.5,4.4,18.7,911.5,914.33,697.76
2018,5,6,12,0,644.0,286.0,4.5,18.9,887.0,874.1,668.18
2018,5,6,12,15,541.5,340.0,4.55,18.9,844.0,821.03,627.92
2018,5,6,12,30,439.0,394.0,4.6,18.9,801.0,768.52,587.73
2018,5,6,12,45,469.5,373.5,4.7,18.9,804.5,760.88,584.08
2018,5,6,13,0,500.0,353.0,4.8,18.9,808.0,750.76,578.29
2018,5,6,13,15,608.5,292.5,4.7,18.7,835.5,761.69,589.32
2018,5,6,13,30,717.0,232.0,4.6,18.5,863.0,766.27,595.25
2018,5,6,13,45,484.0,305.0,4.55,18.3,725.5,637.67,496.33
2018,5,6,14,0,251.0,378.0,4.5,18.1,588.0,523.99,407.13
2018,5,6,14,15,264.0,366.0,4.4,17.75,580.0,508.94,396.85
2018,5,6,14,30,277.0,354.0,4.3,17.4,572.0,492.51,384.91
2018,5,6,14,45,320.5,326.0,4.2,17.05,566.5,478.05,374.7
2018,5,6,15,0,364.0,298.0,4.1,16.7,561.0,459.67,360.95
2018,5,6,15,15,370.0,273.0,4.1,16.7,526.5,421.73,331.06
2018,5,6,15,30,376.0,248.0,4.1,16.7,492.0,383.06,299.99
2018,5,6,15,45,331.5,232.5,4.0,15.9,436.0,332.24,259.88
2018,5,6,16,0,287.0,217.0,3.9,15.1,380.0,285.56,222.73
2018,5,6,16,15,192.0,197.0,3.9,14.7,302.0,229.75,179.14
2018,5,6,16,30,97.0,177.0,3.9,14.3,224.0,178.7,140.17
2018,5,6,16,45,152.5,155.0,3.9,13.9,218.5,163.97,125.89
2018,5,6,17,0,208.0,133.0,3.9,13.5,213.0,138.94,102.77
2018,5,6,17,15,332.5,107.5,3.8,13.15,214.0,111.47,75.91
2018,5,6,17,30,457.0,82.0,3.7,12.8,215.0,77.05,49.3
2018,5,6,17,45,406.5,70.5,3.65,12.45,171.0,50.7,39.94
2018,5,6,18,0,356.0,59.0,3.6,12.1,127.0,43.58,33.31
2018,5,6,18,15,275.0,47.5,3.5,11.9,90.5,36.03,26.04
2018,5,6,18,30,194.0,36.0,3.4,11.7,54.0,28.1,17.4
2018,5,6,18,45,107.0,21.5,3.3,11.45,30.5,17.13,0.0
2018,5,6,19,0,20.0,7.0,3.2,11.2,7.0,6.88,0.0
2018,5,6,19,15,10.0,3.5,3.2,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.95,8.25,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,5,7,5,15,111.5,14.5,2.1,8.95,22.0,43.73,0.0
2018,5,7,5,30,213.0,27.0,2.3,9.6,42.0,110.13,53.76
2018,5,7,5,45,329.5,38.0,2.5,10.25,82.5,178.46,135.42
2018,5,7,6,0,446.0,49.0,2.7,10.9,123.0,254.22,203.19
2018,5,7,6,15,520.0,56.5,2.6,11.5,172.0,317.54,259.63
2018,5,7,6,30,594.0,64.0,2.5,12.1,221.0,386.99,319.4
2018,5,7,6,45,642.5,70.0,2.4,12.7,273.0,446.59,369.15
2018,5,7,7,0,691.0,76.0,2.3,13.3,325.0,509.37,419.38
2018,5,7,7,15,725.5,80.5,2.25,13.9,378.0,564.36,461.74
2018,5,7,7,30,760.0,85.0,2.2,14.5,431.0,618.41,501.9
2018,5,7,7,45,785.0,89.0,2.1,15.05,482.5,668.55,536.6
2018,5,7,8,0,810.0,93.0,2.0,15.6,534.0,718.6,569.42
2018,5,7,8,15,829.5,96.0,2.0,16.25,583.0,762.88,597.68
2018,5,7,8,30,849.0,99.0,2.0,16.9,632.0,806.14,624.68
2018,5,7,8,45,863.5,102.0,1.95,17.55,677.0,838.99,643.46
2018,5,7,9,0,878.0,105.0,1.9,18.2,722.0,875.01,664.17
2018,5,7,9,15,891.0,105.5,1.9,18.75,762.0,905.02,681.22
2018,5,7,9,30,904.0,106.0,1.9,19.3,802.0,932.85,696.71
2018,5,7,9,45,914.5,106.0,1.85,19.85,836.0,955.47,708.06
2018,5,7,10,0,925.0,106.0,1.8,20.4,870.0,975.47,717.66
2018,5,7,10,15,930.0,108.0,1.8,20.95,897.5,989.65,724.13
2018,5,7,10,30,935.0,110.0,1.8,21.5,925.0,1000.82,728.78
2018,5,7,10,45,938.5,111.5,1.8,22.05,945.0,1006.97,730.33
2018,5,7,11,0,942.0,113.0,1.8,22.6,965.0,1009.99,730.06
2018,5,7,11,15,944.5,113.5,1.9,22.9,978.0,1007.9,728.72
2018,5,7,11,30,947.0,114.0,2.0,23.2,991.0,1002.69,725.51
2018,5,7,11,45,948.0,114.0,2.1,23.5,996.0,992.5,719.18
2018,5,7,12,0,949.0,114.0,2.2,23.8,1001.0,979.28,710.98
2018,5,7,12,15,947.0,115.0,2.35,23.9,998.0,961.38,700.83
2018,5,7,12,30,945.0,116.0,2.5,24.0,995.0,940.69,688.76
2018,5,7,12,45,940.5,117.0,2.6,24.15,983.5,915.17,672.85
2018,5,7,13,0,936.0,118.0,2.7,24.3,972.0,887.19,655.23
2018,5,7,13,15,875.5,149.0,2.75,24.3,935.5,840.16,624.65
2018,5,7,13,30,815.0,180.0,2.8,24.3,899.0,794.55,594.8
2018,5,7,13,45,805.0,178.0,2.9,24.3,871.5,756.11,569.2
2018,5,7,14,0,795.0,176.0,3.0,24.3,844.0,716.57,541.65
2018,5,7,14,15,806.5,161.0,3.05,24.15,817.0,678.2,514.91
2018,5,7,14,30,818.0,146.0,3.1,24.0,790.0,637.46,485.7
2018,5,7,14,45,840.5,129.5,3.2,23.9,763.5,599.33,457.64
2018,5,7,15,0,863.0,113.0,3.3,23.8,737.0,561.15,428.39
2018,5,7,15,15,858.0,107.5,3.3,23.8,697.0,510.23,388.21
2018,5,7,15,30,853.0,102.0,3.3,23.8,657.0,461.81,348.77
2018,5,7,15,45,836.5,98.5,3.55,23.05,609.5,410.29,307.18
2018,5,7,16,0,820.0,95.0,3.8,22.3,562.0,359.64,264.89
2018,5,7,16,15,798.5,90.5,3.9,21.65,511.0,307.74,220.49
2018,5,7,16,30,777.0,86.0,4.0,21.0,460.0,257.64,177.07
2018,5,7,16,45,746.5,82.0,4.15,20.35,408.0,208.27,135.02
2018,5,7,17,0,716.0,78.0,4.3,19.7,356.0,158.48,94.48
2018,5,7,17,15,671.5,72.0,4.3,18.8,303.0,112.23,61.23
2018,5,7,17,30,627.0,66.0,4.3,17.9,250.0,70.72,38.17
2018,5,7,17,45,561.0,60.0,4.3,16.95,200.0,41.28,30.91
2018,5,7,18,0,495.0,54.0,4.3,16.0,150.0,39.31,29.04
2018,5,7,18,15,392.5,44.5,4.2,15.25,106.5,33.96,23.9
2018,5,7,18,30,290.0,35.0,4.1,14.5,63.0,28.31,17.56
2018,5,7,18,45,168.0,21.5,4.0,13.7,35.5,17.07,0.0
2018,5,7,19,0,46.0,8.0,3.9,12.9,8.0,7.86,0.0
2018,5,7,19,15,23.0,4.0,3.85,12.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.1,9.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.2,9.6,2.0,0.0,0.0
2018,5,8,5,15,130.5,14.5,3.35,10.05,23.5,49.07,0.0
2018,5,8,5,30,247.0,27.0,3.5,10.5,45.0,121.09,64.94
2018,5,8,5,45,360.5,36.0,3.65,10.9,85.0,188.59,143.66
2018,5,8,6,0,474.0,45.0,3.8,11.3,125.0,262.47,210.32
2018,5,8,6,15,543.0,52.0,3.85,11.8,173.5,324.12,266.0
2018,5,8,6,30,612.0,59.0,3.9,12.3,222.0,391.55,324.95
2018,5,8,6,45,657.0,64.5,3.95,12.8,273.5,449.43,374.34
2018,5,8,7,0,702.0,70.0,4.0,13.3,325.0,507.96,422.6
2018,5,8,7,15,733.0,74.0,4.05,13.75,376.5,560.85,464.83
2018,5,8,7,30,764.0,78.0,4.1,14.2,428.0,614.71,506.51
2018,5,8,7,45,786.0,82.0,4.15,14.65,478.0,662.85,541.34
2018,5,8,8,0,808.0,86.0,4.2,15.1,528.0,710.7,574.9
2018,5,8,8,15,823.5,90.0,4.15,15.15,575.0,752.94,604.21
2018,5,8,8,30,839.0,94.0,4.1,15.2,622.0,793.94,632.21
2018,5,8,8,45,850.5,97.0,4.0,15.25,665.0,824.1,651.75
2018,5,8,9,0,862.0,100.0,3.9,15.3,708.0,857.25,673.31
2018,5,8,9,15,871.5,102.5,3.8,15.2,746.5,886.04,691.9
2018,5,8,9,30,881.0,105.0,3.7,15.1,785.0,912.52,708.77
2018,5,8,9,45,887.5,107.5,3.65,15.05,817.5,933.79,722.09
2018,5,8,10,0,894.0,110.0,3.6,15.0,850.0,952.36,733.58
2018,5,8,10,15,900.5,111.0,3.6,15.15,877.0,966.56,741.88
2018,5,8,10,30,907.0,112.0,3.6,15.3,904.0,977.88,748.31
2018,5,8,10,45,912.0,112.5,3.6,15.45,924.0,984.31,751.5
2018,5,8,11,0,917.0,113.0,3.6,15.6,944.0,987.74,752.78
2018,5,8,11,15,921.5,111.5,3.65,16.25,956.5,985.61,749.35
2018,5,8,11,30,926.0,110.0,3.7,16.9,969.0,980.46,744.02
2018,5,8,11,45,907.5,123.0,3.75,17.55,968.5,965.33,732.02
2018,5,8,12,0,889.0,136.0,3.8,18.2,968.0,947.44,718.31
2018,5,8,12,15,860.0,154.5,3.85,18.75,957.5,922.88,700.39
2018,5,8,12,30,831.0,173.0,3.9,19.3,947.0,899.32,683.26
2018,5,8,12,45,879.0,140.0,3.9,19.9,950.5,886.02,672.9
2018,5,8,13,0,927.0,107.0,3.9,20.5,954.0,870.83,661.28
2018,5,8,13,15,923.5,106.0,4.1,20.65,936.0,839.81,640.74
2018,5,8,13,30,920.0,105.0,4.3,20.8,918.0,806.58,618.54
2018,5,8,13,45,914.5,104.0,4.45,21.0,893.0,769.84,593.45
2018,5,8,14,0,909.0,103.0,4.6,21.2,868.0,731.33,566.98
2018,5,8,14,15,902.0,101.0,4.8,20.95,836.5,689.33,537.86
2018,5,8,14,30,895.0,99.0,5.0,20.7,805.0,646.03,505.86
2018,5,8,14,45,885.0,97.0,5.2,20.5,767.5,599.92,470.62
2018,5,8,15,0,875.0,95.0,5.4,20.3,730.0,553.16,433.8
2018,5,8,15,15,862.0,93.0,5.4,20.3,687.5,504.5,393.72
2018,5,8,15,30,849.0,91.0,5.4,20.3,645.0,455.89,352.72
2018,5,8,15,45,830.5,89.0,5.5,19.5,598.0,405.37,310.42
2018,5,8,16,0,812.0,87.0,5.6,18.7,551.0,351.7,264.5
2018,5,8,16,15,786.5,84.5,5.4,18.3,500.5,300.82,219.48
2018,5,8,16,30,761.0,82.0,5.2,17.9,450.0,252.13,176.12
2018,5,8,16,45,728.0,78.5,5.0,17.5,398.5,203.49,133.8
2018,5,8,17,0,695.0,75.0,4.8,17.1,347.0,154.91,93.49
2018,5,8,17,15,650.5,70.0,4.6,16.6,295.5,110.49,60.9
2018,5,8,17,30,606.0,65.0,4.4,16.1,244.0,70.78,38.29
2018,5,8,17,45,540.5,58.5,4.2,15.65,195.0,39.82,29.8
2018,5,8,18,0,475.0,52.0,4.0,15.2,146.0,37.3,27.38
2018,5,8,18,15,377.5,43.0,3.85,14.7,104.0,32.31,22.57
2018,5,8,18,30,280.0,34.0,3.7,14.2,62.0,27.05,16.74
2018,5,8,18,45,163.0,21.5,3.55,13.75,35.5,17.01,0.0
2018,5,8,19,0,46.0,9.0,3.4,13.3,9.0,8.85,0.0
2018,5,8,19,15,23.0,4.5,3.35,13.05,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,3.15,10.1,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,3.2,10.1,2.0,0.0,0.0
2018,5,9,5,15,142.5,14.5,3.4,10.55,24.5,52.61,0.0
2018,5,9,5,30,269.0,27.0,3.6,11.0,47.0,129.64,74.46
2018,5,9,5,45,385.0,36.0,3.75,11.5,89.0,198.41,151.52
2018,5,9,6,0,501.0,45.0,3.9,12.0,131.0,274.73,219.97
2018,5,9,6,15,571.5,51.0,4.0,12.45,180.5,337.27,276.38
2018,5,9,6,30,642.0,57.0,4.1,12.9,230.0,405.68,336.14
2018,5,9,6,45,687.5,61.5,4.15,13.35,282.5,461.81,384.17
2018,5,9,7,0,733.0,66.0,4.2,13.8,335.0,523.3,434.75
2018,5,9,7,15,764.5,70.5,4.25,14.25,388.0,578.35,478.54
2018,5,9,7,30,796.0,75.0,4.3,14.7,441.0,634.38,521.74
2018,5,9,7,45,818.5,78.0,4.35,15.1,492.0,682.9,556.42
2018,5,9,8,0,841.0,81.0,4.4,15.5,543.0,731.13,590.23
2018,5,9,8,15,857.5,83.5,4.45,15.8,591.0,768.86,615.89
2018,5,9,8,30,874.0,86.0,4.5,16.1,639.0,809.96,643.79
2018,5,9,8,45,887.0,88.5,4.55,16.45,683.5,846.69,668.04
2018,5,9,9,0,900.0,91.0,4.6,16.8,728.0,881.55,690.76
2018,5,9,9,15,911.5,93.0,4.65,17.05,768.5,912.45,710.79
2018,5,9,9,30,923.0,95.0,4.7,17.3,809.0,941.03,729.11
2018,5,9,9,45,932.0,95.0,4.7,17.6,842.5,962.64,741.97
2018,5,9,10,0,941.0,95.0,4.7,17.9,876.0,981.55,753.0
2018,5,9,10,15,946.0,96.5,4.75,18.15,903.0,995.43,761.18
2018,5,9,10,30,951.0,98.0,4.8,18.4,930.0,1006.28,767.38
2018,5,9,10,45,955.0,98.5,4.8,18.65,950.0,1012.01,769.77
2018,5,9,11,0,959.0,99.0,4.8,18.9,970.0,1014.6,770.15
2018,5,9,11,15,960.5,100.0,4.8,19.1,982.5,1012.15,767.38
2018,5,9,11,30,962.0,101.0,4.8,19.3,995.0,1006.54,762.61
2018,5,9,11,45,961.5,102.5,4.8,19.45,1000.0,996.43,755.05
2018,5,9,12,0,961.0,104.0,4.8,19.6,1005.0,983.27,745.53
2018,5,9,12,15,957.5,105.5,4.75,19.7,1001.0,964.43,731.98
2018,5,9,12,30,954.0,107.0,4.7,19.8,997.0,942.81,716.63
2018,5,9,12,45,947.0,109.5,4.65,19.9,985.0,916.5,698.11
2018,5,9,13,0,940.0,112.0,4.6,20.0,973.0,887.81,677.99
2018,5,9,13,15,936.5,111.5,4.65,20.0,955.0,856.88,657.23
2018,5,9,13,30,933.0,111.0,4.7,20.0,937.0,823.71,634.77
2018,5,9,13,45,927.5,109.0,4.75,20.0,911.0,785.6,608.6
2018,5,9,14,0,922.0,107.0,4.8,20.0,885.0,745.7,580.92
2018,5,9,14,15,913.5,106.5,4.85,19.85,853.0,703.6,550.72
2018,5,9,14,30,905.0,106.0,4.9,19.7,821.0,660.28,517.89
2018,5,9,14,45,894.0,104.5,4.95,19.55,783.0,613.61,481.75
2018,5,9,15,0,883.0,103.0,5.0,19.4,745.0,566.36,444.24
2018,5,9,15,15,870.0,100.0,5.0,19.4,701.5,516.43,403.36
2018,5,9,15,30,857.0,97.0,5.0,19.4,658.0,466.54,361.51
2018,5,9,15,45,839.0,95.0,5.1,18.7,611.0,411.87,316.03
2018,5,9,16,0,821.0,93.0,5.2,18.0,564.0,361.97,273.0
2018,5,9,16,15,796.5,90.0,5.2,17.55,513.0,310.5,227.66
2018,5,9,16,30,772.0,87.0,5.2,17.1,462.0,261.11,183.75
2018,5,9,16,45,740.0,83.0,5.15,16.6,410.0,211.66,140.65
2018,5,9,17,0,708.0,79.0,5.1,16.1,358.0,161.94,99.17
2018,5,9,17,15,663.0,74.0,4.9,15.55,305.5,116.76,65.65
2018,5,9,17,30,618.0,69.0,4.7,15.0,253.0,76.37,42.14
2018,5,9,17,45,551.0,62.5,4.45,14.45,203.0,43.08,32.86
2018,5,9,18,0,484.0,56.0,4.2,13.9,153.0,40.77,30.63
2018,5,9,18,15,382.0,46.5,4.0,13.4,109.5,35.49,25.52
2018,5,9,18,30,280.0,37.0,3.8,12.9,66.0,28.71,18.39
2018,5,9,18,45,162.0,23.0,3.55,12.4,37.5,18.22,0.0
2018,5,9,19,0,44.0,9.0,3.3,11.9,9.0,8.85,0.0
2018,5,9,19,15,22.0,4.5,3.25,11.75,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,10,5,15,96.0,15.0,2.0,9.7,22.0,40.81,0.0
2018,5,10,5,30,182.0,28.0,2.3,10.3,42.0,104.72,63.05
2018,5,10,5,45,244.5,40.5,2.55,10.9,74.5,151.75,116.29
2018,5,10,6,0,307.0,53.0,2.8,11.5,107.0,202.58,162.57
2018,5,10,6,15,379.5,65.0,2.85,11.95,153.5,263.37,216.28
2018,5,10,6,30,452.0,77.0,2.9,12.4,200.0,330.6,274.24
2018,5,10,6,45,533.0,82.5,2.9,12.85,257.5,404.48,336.12
2018,5,10,7,0,614.0,88.0,2.9,13.3,315.0,481.69,398.87
2018,5,10,7,15,678.0,89.0,2.95,13.8,374.0,548.45,451.62
2018,5,10,7,30,742.0,90.0,3.0,14.3,433.0,616.37,503.85
2018,5,10,7,45,768.5,93.5,3.05,14.8,484.0,666.37,539.82
2018,5,10,8,0,795.0,97.0,3.1,15.3,535.0,716.42,574.37
2018,5,10,8,15,813.0,100.0,3.15,15.8,582.5,759.0,602.76
2018,5,10,8,30,831.0,103.0,3.2,16.3,630.0,800.52,629.97
2018,5,10,8,45,829.0,112.0,3.25,16.8,669.0,830.62,648.65
2018,5,10,9,0,827.0,121.0,3.3,17.3,708.0,858.07,665.39
2018,5,10,9,15,740.5,169.0,3.3,17.7,716.0,853.38,659.41
2018,5,10,9,30,654.0,217.0,3.3,18.1,724.0,838.41,646.49
2018,5,10,9,45,596.0,258.5,3.3,18.55,735.5,836.13,640.81
2018,5,10,10,0,538.0,300.0,3.3,19.0,747.0,828.75,631.57
2018,5,10,10,15,536.5,314.0,3.25,19.25,772.0,844.23,640.4
2018,5,10,10,30,535.0,328.0,3.2,19.5,797.0,857.57,647.57
2018,5,10,10,45,526.0,343.0,3.2,19.8,813.0,862.65,649.09
2018,5,10,11,0,517.0,358.0,3.2,20.1,829.0,865.56,649.25
2018,5,10,11,15,539.0,354.5,3.2,20.3,851.0,877.28,656.89
2018,5,10,11,30,561.0,351.0,3.2,20.5,873.0,886.91,663.04
2018,5,10,11,45,578.0,343.5,3.2,20.65,884.0,885.7,662.02
2018,5,10,12,0,595.0,336.0,3.2,20.8,895.0,882.28,659.63
2018,5,10,12,15,642.0,303.5,3.35,20.75,905.0,878.6,659.74
2018,5,10,12,30,689.0,271.0,3.5,20.7,915.0,872.66,658.19
2018,5,10,12,45,747.5,232.0,3.6,20.65,923.5,866.62,656.07
2018,5,10,13,0,806.0,193.0,3.7,20.6,932.0,855.74,649.56
2018,5,10,13,15,758.5,215.5,3.85,20.45,900.5,813.81,621.8
2018,5,10,13,30,711.0,238.0,4.0,20.3,869.0,772.08,592.05
2018,5,10,13,45,723.0,224.0,4.1,20.2,850.0,741.47,571.15
2018,5,10,14,0,735.0,210.0,4.2,20.1,831.0,708.59,548.07
2018,5,10,14,15,798.5,167.5,4.3,19.95,819.5,683.31,531.14
2018,5,10,14,30,862.0,125.0,4.4,19.8,808.0,652.4,509.42
2018,5,10,14,45,861.5,117.5,4.45,19.6,773.0,608.18,475.69
2018,5,10,15,0,861.0,110.0,4.5,19.4,738.0,562.58,440.0
2018,5,10,15,15,847.0,107.5,4.5,19.4,695.0,510.16,397.63
2018,5,10,15,30,833.0,105.0,4.5,19.4,652.0,461.11,356.75
2018,5,10,15,45,814.5,102.0,4.55,18.8,604.5,410.26,314.35
2018,5,10,16,0,796.0,99.0,4.6,18.2,557.0,360.51,271.69
2018,5,10,16,15,771.5,95.0,4.6,17.7,506.5,309.37,227.09
2018,5,10,16,30,747.0,91.0,4.6,17.2,456.0,260.35,183.85
2018,5,10,16,45,711.5,87.0,4.65,16.75,403.5,208.01,138.75
2018,5,10,17,0,676.0,83.0,4.7,16.3,351.0,162.44,100.86
2018,5,10,17,15,631.5,78.5,4.7,15.65,300.5,119.28,68.78
2018,5,10,17,30,587.0,74.0,4.7,15.0,250.0,80.88,46.15
2018,5,10,17,45,518.0,66.5,4.75,14.35,200.0,46.37,35.8
2018,5,10,18,0,449.0,59.0,4.8,13.7,150.0,43.33,32.95
2018,5,10,18,15,348.5,49.0,4.65,13.15,107.5,36.93,26.84
2018,5,10,18,30,248.0,39.0,4.5,12.6,65.0,30.29,19.88
2018,5,10,18,45,141.5,24.0,4.35,12.1,37.0,19.0,0.0
2018,5,10,19,0,35.0,9.0,4.2,11.6,9.0,8.85,0.0
2018,5,10,19,15,17.5,4.5,4.15,11.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.0,9.1,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,9.2,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.5,9.8,23.5,46.07,0.0
2018,5,11,5,30,190.0,28.0,2.9,10.4,43.0,108.2,67.83
2018,5,11,5,45,252.5,41.0,3.25,11.0,76.5,155.7,119.83
2018,5,11,6,0,315.0,54.0,3.6,11.6,110.0,207.72,167.15
2018,5,11,6,15,380.5,64.5,3.9,12.2,154.0,263.92,217.24
2018,5,11,6,30,446.0,75.0,4.2,12.8,198.0,329.0,273.73
2018,5,11,6,45,467.5,89.5,4.55,13.35,242.0,373.74,312.27
2018,5,11,7,0,489.0,104.0,4.9,13.9,286.0,422.54,352.93
2018,5,11,7,15,505.0,119.0,4.95,14.55,331.0,469.21,390.08
2018,5,11,7,30,521.0,134.0,5.0,15.2,376.0,516.03,426.25
2018,5,11,7,45,531.0,147.5,5.05,15.8,418.5,556.8,456.79
2018,5,11,8,0,541.0,161.0,5.1,16.4,461.0,596.92,486.13
2018,5,11,8,15,571.5,169.0,5.15,17.0,510.5,649.96,525.09
2018,5,11,8,30,602.0,177.0,5.2,17.6,560.0,699.73,560.83
2018,5,11,8,45,604.5,192.0,5.25,18.15,599.5,733.24,583.31
2018,5,11,9,0,607.0,207.0,5.3,18.7,639.0,764.87,604.14
2018,5,11,9,15,605.0,224.5,5.35,19.15,675.0,793.11,622.34
2018,5,11,9,30,603.0,242.0,5.4,19.6,711.0,819.05,638.72
2018,5,11,9,45,742.0,188.0,5.45,20.05,789.5,898.19,695.21
2018,5,11,10,0,881.0,134.0,5.5,20.5,868.0,969.41,743.07
2018,5,11,10,15,894.0,132.5,5.55,20.8,898.0,986.78,753.26
2018,5,11,10,30,907.0,131.0,5.6,21.1,928.0,1001.45,761.94
2018,5,11,10,45,938.5,117.5,5.6,21.45,958.0,1018.62,771.94
2018,5,11,11,0,970.0,104.0,5.6,21.8,988.0,1032.9,779.99
2018,5,11,11,15,973.5,104.0,5.6,22.05,1001.5,1031.24,777.52
2018,5,11,11,30,977.0,104.0,5.6,22.3,1015.0,1026.38,773.08
2018,5,11,11,45,978.5,103.5,5.55,22.55,1020.0,1015.96,764.64
2018,5,11,12,0,980.0,103.0,5.5,22.8,1025.0,1002.44,754.23
2018,5,11,12,15,977.5,103.5,5.5,23.0,1021.0,983.25,740.57
2018,5,11,12,30,975.0,104.0,5.5,23.2,1017.0,961.2,725.05
2018,5,11,12,45,971.5,104.5,5.45,23.45,1005.5,935.56,706.66
2018,5,11,13,0,968.0,105.0,5.4,23.7,994.0,907.33,686.56
2018,5,11,13,15,965.0,104.0,5.45,23.8,976.0,875.64,665.05
2018,5,11,13,30,962.0,103.0,5.5,23.9,958.0,841.63,641.81
2018,5,11,13,45,957.0,102.0,5.55,24.05,932.5,803.96,615.72
2018,5,11,14,0,952.0,101.0,5.6,24.2,907.0,764.39,588.11
2018,5,11,14,15,946.0,99.5,5.65,24.2,875.5,721.99,558.16
2018,5,11,14,30,940.0,98.0,5.7,24.2,844.0,678.14,524.95
2018,5,11,14,45,931.0,96.0,5.8,24.15,806.0,630.82,488.65
2018,5,11,15,0,922.0,94.0,5.9,24.1,768.0,582.7,450.81
2018,5,11,15,15,909.5,92.0,5.9,24.1,724.0,532.27,409.94
2018,5,11,15,30,897.0,90.0,5.9,24.1,680.0,481.77,368.03
2018,5,11,15,45,882.5,86.5,5.75,23.85,632.0,429.3,323.81
2018,5,11,16,0,868.0,83.0,5.6,23.6,584.0,377.41,279.08
2018,5,11,16,15,849.0,79.5,5.35,23.25,533.5,320.68,230.0
2018,5,11,16,30,830.0,76.0,5.1,22.9,483.0,269.62,185.01
2018,5,11,16,45,804.0,71.5,4.8,22.55,430.0,217.99,140.3
2018,5,11,17,0,778.0,67.0,4.5,22.2,377.0,168.93,99.49
2018,5,11,17,15,739.5,62.5,4.3,21.5,323.5,121.39,64.27
2018,5,11,17,30,701.0,58.0,4.1,20.8,270.0,78.0,38.74
2018,5,11,17,45,643.5,53.0,3.9,20.1,219.0,38.45,28.05
2018,5,11,18,0,586.0,48.0,3.7,19.4,168.0,33.4,23.54
2018,5,11,18,15,491.0,40.5,3.55,18.7,122.0,29.55,19.88
2018,5,11,18,30,396.0,33.0,3.4,18.0,76.0,25.52,15.57
2018,5,11,18,45,244.0,22.0,3.25,17.3,44.0,17.68,0.95
2018,5,11,19,0,92.0,11.0,3.1,16.6,12.0,10.81,0.0
2018,5,11,19,15,46.0,5.5,3.0,16.3,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,1.8,10.5,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,1.8,10.7,5.0,0.0,0.0
2018,5,12,5,15,168.5,17.5,1.95,11.65,29.5,63.71,0.0
2018,5,12,5,30,301.0,29.0,2.1,12.6,54.0,146.33,94.48
2018,5,12,5,45,409.5,37.0,2.25,13.55,96.0,211.21,161.37
2018,5,12,6,0,518.0,45.0,2.4,14.5,138.0,285.11,226.32
2018,5,12,6,15,585.0,51.0,2.55,15.15,188.0,347.14,280.98
2018,5,12,6,30,652.0,57.0,2.7,15.8,238.0,412.27,336.54
2018,5,12,6,45,697.0,62.0,2.9,16.5,291.0,471.86,385.85
2018,5,12,7,0,742.0,67.0,3.1,17.2,344.0,534.17,435.55
2018,5,12,7,15,774.0,70.5,3.1,17.8,397.0,588.79,477.32
2018,5,12,7,30,806.0,74.0,3.1,18.4,450.0,644.41,518.06
2018,5,12,7,45,829.5,76.5,3.15,19.0,501.5,693.43,551.5
2018,5,12,8,0,853.0,79.0,3.2,19.6,553.0,737.66,580.73
2018,5,12,8,15,870.5,81.5,3.15,20.15,602.0,781.11,608.49
2018,5,12,8,30,888.0,84.0,3.1,20.7,651.0,823.41,634.86
2018,5,12,8,45,900.0,86.5,3.0,21.2,695.0,859.64,656.32
2018,5,12,9,0,912.0,89.0,2.9,21.7,739.0,893.93,676.08
2018,5,12,9,15,918.0,92.5,2.85,22.05,777.5,921.83,691.98
2018,5,12,9,30,924.0,96.0,2.8,22.4,816.0,947.14,706.05
2018,5,12,9,45,927.0,100.0,2.75,22.7,848.5,967.49,716.89
2018,5,12,10,0,930.0,104.0,2.7,23.0,881.0,984.9,725.82
2018,5,12,10,15,934.5,106.0,2.75,23.2,907.5,998.62,733.57
2018,5,12,10,30,939.0,108.0,2.8,23.4,934.0,1009.32,739.48
2018,5,12,10,45,942.5,108.5,2.85,23.6,953.5,1014.43,741.89
2018,5,12,11,0,946.0,109.0,2.9,23.8,973.0,1016.45,742.45
2018,5,12,11,15,947.5,110.0,2.95,23.95,985.0,1013.95,740.37
2018,5,12,11,30,949.0,111.0,3.0,24.1,997.0,1008.34,736.42
2018,5,12,11,45,949.0,111.0,3.05,24.2,1001.0,997.27,729.17
2018,5,12,12,0,949.0,111.0,3.1,24.3,1005.0,983.21,720.09
2018,5,12,12,15,943.0,114.0,3.2,24.35,1000.5,963.75,708.06
2018,5,12,12,30,937.0,117.0,3.3,24.4,996.0,941.64,694.27
2018,5,12,12,45,926.5,121.5,3.4,24.4,982.5,914.57,677.26
2018,5,12,13,0,916.0,126.0,3.5,24.4,969.0,885.33,658.71
2018,5,12,13,15,911.5,125.5,3.65,24.35,951.0,854.28,639.16
2018,5,12,13,30,907.0,125.0,3.8,24.3,933.0,821.13,617.95
2018,5,12,13,45,900.0,124.0,3.95,24.25,907.0,783.73,593.52
2018,5,12,14,0,893.0,123.0,4.1,24.2,881.0,744.71,567.64
2018,5,12,14,15,884.0,121.0,4.25,23.95,848.0,702.03,537.99
2018,5,12,14,30,875.0,119.0,4.4,23.7,815.0,658.25,506.18
2018,5,12,14,45,862.5,117.5,4.55,23.45,776.5,612.0,471.87
2018,5,12,15,0,850.0,116.0,4.7,23.2,738.0,562.31,434.04
2018,5,12,15,15,835.5,113.0,4.7,23.2,695.0,512.87,394.49
2018,5,12,15,30,821.0,110.0,4.7,23.2,652.0,463.72,354.2
2018,5,12,15,45,801.0,107.5,5.0,22.2,605.0,413.32,313.69
2018,5,12,16,0,781.0,105.0,5.3,21.2,558.0,364.17,272.76
2018,5,12,16,15,755.5,101.5,5.35,20.55,507.5,313.93,229.54
2018,5,12,16,30,730.0,98.0,5.4,19.9,457.0,262.4,184.92
2018,5,12,16,45,697.0,93.0,5.45,19.2,405.5,213.71,143.16
2018,5,12,17,0,664.0,88.0,5.5,18.5,354.0,168.33,105.53
2018,5,12,17,15,620.0,82.0,5.25,17.8,303.0,124.44,72.59
2018,5,12,17,30,576.0,76.0,5.0,17.1,252.0,85.24,48.55
2018,5,12,17,45,512.5,68.0,4.75,16.4,202.5,49.01,37.84
2018,5,12,18,0,449.0,60.0,4.5,15.7,153.0,43.87,33.18
2018,5,12,18,15,355.5,49.5,4.15,15.1,110.5,37.78,27.43
2018,5,12,18,30,262.0,39.0,3.8,14.5,68.0,30.12,19.82
2018,5,12,18,45,155.5,25.0,3.4,13.9,40.0,19.72,3.45
2018,5,12,19,0,49.0,11.0,3.0,13.3,12.0,10.81,0.0
2018,5,12,19,15,24.5,5.5,2.9,13.0,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.55,10.6,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.7,10.8,1.0,0.98,0.0
2018,5,13,5,15,1.0,6.5,2.95,11.15,6.5,6.67,0.0
2018,5,13,5,30,0.0,12.0,3.2,11.5,12.0,11.57,2.98
2018,5,13,5,45,0.0,22.0,3.4,11.8,22.0,21.23,12.1
2018,5,13,6,0,0.0,32.0,3.6,12.1,32.0,30.89,20.68
2018,5,13,6,15,0.0,45.0,3.65,12.4,45.0,43.47,31.66
2018,5,13,6,30,0.0,58.0,3.7,12.7,58.0,56.05,42.51
2018,5,13,6,45,1.0,79.5,3.75,12.95,80.0,78.49,61.59
2018,5,13,7,0,2.0,101.0,3.8,13.2,102.0,101.0,80.44
2018,5,13,7,15,14.0,132.5,3.75,13.6,139.0,141.29,114.06
2018,5,13,7,30,26.0,164.0,3.7,14.0,176.0,188.89,153.07
2018,5,13,7,45,176.5,190.5,3.65,14.45,287.5,334.03,273.88
2018,5,13,8,0,327.0,217.0,3.6,14.9,399.0,490.46,398.47
2018,5,13,8,15,521.5,180.0,3.55,15.35,500.0,620.81,500.49
2018,5,13,8,30,716.0,143.0,3.5,15.8,601.0,757.78,602.18
2018,5,13,8,45,765.5,134.0,3.5,16.25,654.5,804.82,632.83
2018,5,13,9,0,815.0,125.0,3.5,16.7,708.0,855.72,666.33
2018,5,13,9,15,834.0,124.5,3.5,17.1,749.0,888.45,686.6
2018,5,13,9,30,853.0,124.0,3.5,17.5,790.0,913.96,701.8
2018,5,13,9,45,871.5,120.0,3.55,17.85,825.5,938.75,716.95
2018,5,13,10,0,890.0,116.0,3.6,18.2,861.0,961.35,730.57
2018,5,13,10,15,896.5,117.5,3.65,18.5,888.0,975.94,738.9
2018,5,13,10,30,903.0,119.0,3.7,18.8,915.0,987.67,745.42
2018,5,13,10,45,908.0,119.5,3.8,19.1,935.0,994.02,748.74
2018,5,13,11,0,913.0,120.0,3.9,19.4,955.0,997.38,750.19
2018,5,13,11,15,915.5,120.5,4.0,19.6,967.5,995.35,748.4
2018,5,13,11,30,918.0,121.0,4.1,19.8,980.0,990.32,744.72
2018,5,13,11,45,919.0,121.5,4.2,19.95,985.0,980.91,738.32
2018,5,13,12,0,920.0,122.0,4.3,20.1,990.0,968.58,730.05
2018,5,13,12,15,913.0,125.5,4.4,20.15,985.0,949.09,717.18
2018,5,13,12,30,906.0,129.0,4.5,20.2,980.0,927.07,702.97
2018,5,13,12,45,895.0,134.5,4.6,20.2,967.5,901.11,686.11
2018,5,13,13,0,884.0,140.0,4.7,20.2,955.0,873.09,667.71
2018,5,13,13,15,879.5,139.5,4.8,20.05,937.0,842.88,648.02
2018,5,13,13,30,875.0,139.0,4.9,19.9,919.0,810.67,626.7
2018,5,13,13,45,868.5,137.5,4.95,19.75,894.0,774.2,601.85
2018,5,13,14,0,862.0,136.0,5.0,19.6,869.0,736.17,575.63
2018,5,13,14,15,854.5,133.5,5.05,19.35,837.5,695.18,545.52
2018,5,13,14,30,847.0,131.0,5.1,19.1,806.0,650.93,512.27
2018,5,13,14,45,837.0,128.0,5.1,18.9,769.0,605.55,477.08
2018,5,13,15,0,827.0,125.0,5.1,18.7,732.0,559.67,440.67
2018,5,13,15,15,812.0,122.5,5.1,18.7,689.5,511.47,401.25
2018,5,13,15,30,797.0,120.0,5.1,18.7,647.0,463.64,361.23
2018,5,13,15,45,780.5,115.5,5.05,18.0,601.0,413.99,319.73
2018,5,13,16,0,764.0,111.0,5.0,17.3,555.0,365.29,277.94
2018,5,13,16,15,743.0,105.5,4.95,16.9,506.0,312.06,231.55
2018,5,13,16,30,722.0,100.0,4.9,16.5,457.0,263.82,188.75
2018,5,13,16,45,692.0,95.0,4.8,16.05,406.5,216.11,147.06
2018,5,13,17,0,662.0,90.0,4.7,15.6,356.0,171.42,109.3
2018,5,13,17,15,619.0,83.0,4.6,15.05,304.5,126.82,75.2
2018,5,13,17,30,576.0,76.0,4.5,14.5,253.0,86.8,49.83
2018,5,13,17,45,514.5,68.5,4.35,14.0,204.5,50.89,39.91
2018,5,13,18,0,453.0,61.0,4.2,13.5,156.0,44.6,34.16
2018,5,13,18,15,360.5,50.5,3.95,13.05,113.0,38.55,28.39
2018,5,13,18,30,268.0,40.0,3.7,12.6,70.0,30.87,20.74
2018,5,13,18,45,160.5,26.0,3.5,12.15,41.5,20.5,5.26
2018,5,13,19,0,53.0,12.0,3.3,11.7,13.0,11.8,0.0
2018,5,13,19,15,26.5,6.0,3.2,11.45,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
