Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,0,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.75,9.15,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.7,9.2,4.0,7.23,0.0
2018,5,14,5,15,102.0,19.0,2.8,9.45,27.5,47.27,0.0
2018,5,14,5,30,190.0,34.0,2.9,9.7,51.0,118.85,81.18
2018,5,14,5,45,284.0,45.0,2.95,9.95,88.5,173.78,135.66
2018,5,14,6,0,378.0,56.0,3.0,10.2,126.0,238.48,193.59
2018,5,14,6,15,215.5,66.5,3.0,10.6,109.0,182.7,150.71
2018,5,14,6,30,53.0,77.0,3.0,11.0,92.0,107.06,86.91
2018,5,14,6,45,74.5,109.0,2.95,11.4,134.5,163.03,134.73
2018,5,14,7,0,96.0,141.0,2.9,11.8,177.0,214.62,177.76
2018,5,14,7,15,113.0,163.5,2.9,12.25,212.0,253.32,209.28
2018,5,14,7,30,130.0,186.0,2.9,12.7,247.0,292.96,240.96
2018,5,14,7,45,102.0,206.0,2.9,13.2,257.0,298.09,243.11
2018,5,14,8,0,74.0,226.0,2.9,13.7,267.0,292.46,236.61
2018,5,14,8,15,106.5,248.5,2.9,14.15,313.5,351.95,283.52
2018,5,14,8,30,139.0,271.0,2.9,14.6,360.0,404.6,324.0
2018,5,14,8,45,162.0,292.0,2.95,15.05,403.0,448.83,357.11
2018,5,14,9,0,185.0,313.0,3.0,15.5,446.0,493.6,390.13
2018,5,14,9,15,256.5,322.0,3.1,15.9,517.0,577.78,453.71
2018,5,14,9,30,328.0,331.0,3.2,16.3,588.0,654.99,510.68
2018,5,14,9,45,474.5,283.0,3.3,16.7,672.0,750.73,582.81
2018,5,14,10,0,621.0,235.0,3.4,17.1,756.0,844.1,651.47
2018,5,14,10,15,724.0,197.0,3.55,17.35,822.5,905.5,693.74
2018,5,14,10,30,827.0,159.0,3.7,17.6,889.0,962.99,732.45
2018,5,14,10,45,852.0,150.5,3.85,17.9,917.0,978.38,741.96
2018,5,14,11,0,877.0,142.0,4.0,18.2,945.0,986.3,746.77
2018,5,14,11,15,880.5,142.0,4.15,18.35,957.5,984.65,745.62
2018,5,14,11,30,884.0,142.0,4.3,18.5,970.0,980.12,742.65
2018,5,14,11,45,885.5,142.0,4.4,18.6,975.0,970.85,736.47
2018,5,14,12,0,887.0,142.0,4.5,18.7,980.0,958.79,728.72
2018,5,14,12,15,885.5,142.0,4.6,18.7,976.5,941.28,717.52
2018,5,14,12,30,884.0,142.0,4.7,18.7,973.0,921.2,704.56
2018,5,14,12,45,880.5,142.0,4.8,18.7,962.5,896.92,688.61
2018,5,14,13,0,877.0,142.0,4.9,18.7,952.0,870.37,670.99
2018,5,14,13,15,874.0,140.5,4.95,18.55,934.5,840.66,651.09
2018,5,14,13,30,871.0,139.0,5.0,18.4,917.0,808.9,629.6
2018,5,14,13,45,866.0,137.5,5.05,18.25,893.0,773.72,605.47
2018,5,14,14,0,861.0,136.0,5.1,18.1,869.0,736.88,579.9
2018,5,14,14,15,854.0,133.0,5.1,17.9,838.0,695.85,549.32
2018,5,14,14,30,847.0,130.0,5.1,17.7,807.0,651.51,515.56
2018,5,14,14,45,837.0,127.5,5.15,17.45,770.0,606.63,480.79
2018,5,14,15,0,827.0,125.0,5.2,17.2,733.0,561.24,444.75
2018,5,14,15,15,812.5,122.0,5.2,17.2,690.5,512.87,404.97
2018,5,14,15,30,798.0,119.0,5.2,17.2,648.0,464.82,364.55
2018,5,14,15,45,781.0,115.0,5.15,16.55,602.5,415.4,322.92
2018,5,14,16,0,764.0,111.0,5.1,15.9,557.0,366.96,281.06
2018,5,14,16,15,742.0,106.5,5.0,15.45,508.0,314.31,234.92
2018,5,14,16,30,720.0,102.0,4.9,15.0,459.0,266.73,192.47
2018,5,14,16,45,689.5,96.5,4.85,14.55,408.5,218.57,150.2
2018,5,14,17,0,659.0,91.0,4.8,14.1,358.0,173.48,111.84
2018,5,14,17,15,616.0,85.0,4.7,13.6,307.0,129.83,78.13
2018,5,14,17,30,573.0,79.0,4.6,13.1,256.0,90.78,53.06
2018,5,14,17,45,511.5,71.0,4.45,12.6,207.0,54.49,43.37
2018,5,14,18,0,450.0,63.0,4.3,12.1,158.0,46.27,35.87
2018,5,14,18,15,358.0,52.0,4.1,11.65,115.0,39.01,29.0
2018,5,14,18,30,266.0,41.0,3.9,11.2,72.0,31.62,21.6
2018,5,14,18,45,159.5,26.5,3.7,10.8,42.5,20.85,6.65
2018,5,14,19,0,53.0,12.0,3.5,10.4,13.0,11.8,0.0
2018,5,14,19,15,26.5,6.0,3.45,10.25,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.1,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.2,1.0,0.98,0.0
2018,5,15,5,15,0.0,5.5,2.05,9.65,5.5,5.3,0.0
2018,5,15,5,30,0.0,10.0,2.3,10.1,10.0,9.64,1.81
2018,5,15,5,45,0.0,17.0,2.55,10.55,17.0,16.39,8.17
2018,5,15,6,0,0.0,24.0,2.8,11.0,24.0,23.15,14.21
2018,5,15,6,15,0.0,33.5,2.8,11.4,33.5,32.34,22.26
2018,5,15,6,30,0.0,43.0,2.8,11.8,43.0,41.52,30.22
2018,5,15,6,45,0.0,70.5,2.75,12.2,70.5,68.44,53.19
2018,5,15,7,0,0.0,98.0,2.7,12.6,98.0,96.53,76.76
2018,5,15,7,15,3.0,125.5,2.65,13.0,127.0,126.63,101.65
2018,5,15,7,30,6.0,153.0,2.6,13.4,156.0,156.9,126.24
2018,5,15,7,45,22.0,185.0,2.55,13.8,197.0,201.51,162.5
2018,5,15,8,0,38.0,217.0,2.5,14.2,238.0,255.08,205.18
2018,5,15,8,15,62.0,250.0,2.45,14.65,288.0,309.89,248.13
2018,5,15,8,30,86.0,283.0,2.4,15.1,338.0,365.78,290.95
2018,5,15,8,45,130.5,309.0,2.4,15.5,399.5,441.03,348.38
2018,5,15,9,0,175.0,335.0,2.4,15.9,461.0,509.13,399.03
2018,5,15,9,15,150.5,347.5,2.5,16.3,460.0,502.12,391.45
2018,5,15,9,30,126.0,360.0,2.6,16.7,459.0,493.61,383.22
2018,5,15,9,45,110.0,375.0,2.65,17.1,464.0,494.31,382.01
2018,5,15,10,0,94.0,390.0,2.7,17.5,469.0,485.99,374.21
2018,5,15,10,15,168.5,406.5,2.85,17.8,553.5,580.39,445.26
2018,5,15,10,30,243.0,423.0,3.0,18.1,638.0,674.02,513.52
2018,5,15,10,45,392.0,371.0,3.1,18.4,726.5,766.15,582.48
2018,5,15,11,0,541.0,319.0,3.2,18.7,815.0,852.58,646.01
2018,5,15,11,15,716.0,226.5,3.35,18.9,892.5,921.91,697.24
2018,5,15,11,30,891.0,134.0,3.5,19.1,970.0,979.95,736.29
2018,5,15,11,45,893.0,134.0,3.65,19.3,975.5,971.17,730.11
2018,5,15,12,0,895.0,134.0,3.8,19.5,981.0,959.56,722.62
2018,5,15,12,15,895.0,133.0,3.95,19.55,978.0,942.41,711.78
2018,5,15,12,30,895.0,132.0,4.1,19.6,975.0,922.62,699.14
2018,5,15,12,45,893.5,130.5,4.25,19.65,964.5,898.51,683.46
2018,5,15,13,0,892.0,129.0,4.4,19.7,954.0,872.01,666.12
2018,5,15,13,15,888.0,128.5,4.5,19.55,936.5,842.12,646.78
2018,5,15,13,30,884.0,128.0,4.6,19.4,919.0,810.18,625.79
2018,5,15,13,45,878.5,126.5,4.7,19.3,894.5,774.3,601.61
2018,5,15,14,0,873.0,125.0,4.8,19.2,870.0,736.77,575.96
2018,5,15,14,15,865.0,123.5,4.85,18.9,839.0,696.06,546.76
2018,5,15,14,30,857.0,122.0,4.9,18.6,808.0,654.24,515.38
2018,5,15,14,45,846.0,119.5,4.95,18.3,770.5,608.81,480.51
2018,5,15,15,0,835.0,117.0,5.0,18.0,733.0,559.89,442.16
2018,5,15,15,15,821.5,114.0,5.0,18.0,691.0,511.71,402.72
2018,5,15,15,30,808.0,111.0,5.0,18.0,649.0,463.75,362.52
2018,5,15,15,45,790.5,108.5,5.0,17.05,603.5,415.04,322.01
2018,5,15,16,0,773.0,106.0,5.0,16.1,558.0,367.33,281.16
2018,5,15,16,15,750.5,101.5,4.95,15.6,509.0,317.51,237.35
2018,5,15,16,30,728.0,97.0,4.9,15.1,460.0,266.21,191.96
2018,5,15,16,45,697.5,92.5,4.85,14.6,409.5,218.5,149.99
2018,5,15,17,0,667.0,88.0,4.8,14.1,359.0,173.84,111.87
2018,5,15,17,15,626.5,81.5,4.65,13.7,308.5,129.57,77.29
2018,5,15,17,30,586.0,75.0,4.5,13.3,258.0,89.61,51.11
2018,5,15,17,45,528.5,67.5,4.4,12.9,209.5,52.99,35.34
2018,5,15,18,0,471.0,60.0,4.3,12.5,161.0,43.3,33.18
2018,5,15,18,15,383.5,50.5,4.1,12.2,118.5,38.16,28.2
2018,5,15,18,30,296.0,41.0,3.9,11.9,76.0,31.55,21.56
2018,5,15,18,45,183.5,27.0,3.7,11.6,45.5,21.21,7.78
2018,5,15,19,0,71.0,13.0,3.5,11.3,15.0,12.78,0.0
2018,5,15,19,15,35.5,6.5,3.35,11.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,16,4,45,8.0,3.0,2.05,9.1,3.0,0.0,0.0
2018,5,16,5,0,16.0,6.0,2.1,9.3,6.0,9.73,0.0
2018,5,16,5,15,98.0,20.0,2.35,9.85,28.5,58.6,0.0
2018,5,16,5,30,180.0,34.0,2.6,10.4,51.0,115.66,81.0
2018,5,16,5,45,266.5,47.0,2.85,10.9,89.0,170.44,133.21
2018,5,16,6,0,353.0,60.0,3.1,11.4,127.0,233.94,189.59
2018,5,16,6,15,417.0,70.0,3.1,11.8,172.5,291.16,240.3
2018,5,16,6,30,481.0,80.0,3.1,12.2,218.0,356.85,296.7
2018,5,16,6,45,515.5,90.0,3.15,12.6,264.0,408.79,340.38
2018,5,16,7,0,550.0,100.0,3.2,13.0,310.0,462.78,384.36
2018,5,16,7,15,469.5,130.5,3.15,13.45,328.0,463.45,382.97
2018,5,16,7,30,389.0,161.0,3.1,13.9,346.0,459.86,377.54
2018,5,16,7,45,395.5,182.5,3.1,14.3,388.0,501.82,409.0
2018,5,16,8,0,402.0,204.0,3.1,14.7,430.0,543.05,438.95
2018,5,16,8,15,385.0,224.5,3.1,15.05,456.0,554.75,445.75
2018,5,16,8,30,368.0,245.0,3.1,15.4,482.0,573.22,457.47
2018,5,16,8,45,320.5,278.0,3.1,15.8,495.0,577.34,457.11
2018,5,16,9,0,273.0,311.0,3.1,16.2,508.0,577.62,453.91
2018,5,16,9,15,263.5,320.0,3.2,16.5,518.0,582.44,456.12
2018,5,16,9,30,254.0,329.0,3.3,16.8,528.0,585.99,457.38
2018,5,16,9,45,161.5,336.0,3.35,17.05,464.5,500.76,390.36
2018,5,16,10,0,69.0,343.0,3.4,17.3,401.0,413.11,320.76
2018,5,16,10,15,114.0,370.5,3.45,17.45,470.0,491.11,380.47
2018,5,16,10,30,159.0,398.0,3.5,17.6,539.0,561.04,432.51
2018,5,16,10,45,377.5,334.5,3.55,17.75,679.0,715.74,551.34
2018,5,16,11,0,596.0,271.0,3.6,17.9,819.0,858.33,656.97
2018,5,16,11,15,723.5,216.0,3.55,18.05,890.0,919.28,698.85
2018,5,16,11,30,851.0,161.0,3.5,18.2,961.0,974.27,734.93
2018,5,16,11,45,798.5,189.5,3.4,18.3,943.0,942.39,711.61
2018,5,16,12,0,746.0,218.0,3.3,18.4,925.0,910.94,689.35
2018,5,16,12,15,702.5,229.0,3.35,18.45,893.5,866.9,659.44
2018,5,16,12,30,659.0,240.0,3.4,18.5,862.0,822.12,628.55
2018,5,16,12,45,738.0,209.0,3.45,18.6,898.0,842.81,643.89
2018,5,16,13,0,817.0,178.0,3.5,18.7,934.0,857.82,654.57
2018,5,16,13,15,841.0,164.0,3.55,18.7,929.5,839.14,642.1
2018,5,16,13,30,865.0,150.0,3.6,18.7,925.0,816.9,627.37
2018,5,16,13,45,873.0,141.0,3.65,18.65,905.0,784.81,605.75
2018,5,16,14,0,881.0,132.0,3.7,18.6,885.0,750.21,582.22
2018,5,16,14,15,866.5,133.0,3.8,18.45,851.0,707.1,551.35
2018,5,16,14,30,852.0,134.0,3.9,18.3,817.0,661.29,517.36
2018,5,16,14,45,851.5,126.5,3.95,18.2,782.5,617.29,483.86
2018,5,16,15,0,851.0,119.0,4.0,18.1,748.0,572.01,448.46
2018,5,16,15,15,837.0,116.5,4.0,18.1,705.5,523.34,409.16
2018,5,16,15,30,823.0,114.0,4.0,18.1,663.0,474.9,369.08
2018,5,16,15,45,807.0,110.0,4.05,17.55,616.5,424.75,327.49
2018,5,16,16,0,791.0,106.0,4.1,17.0,570.0,375.46,285.43
2018,5,16,16,15,770.5,101.0,4.1,16.6,520.5,324.94,241.38
2018,5,16,16,30,750.0,96.0,4.1,16.2,471.0,276.12,198.21
2018,5,16,16,45,720.0,91.0,4.1,15.85,419.5,223.65,152.54
2018,5,16,17,0,690.0,86.0,4.1,15.5,368.0,177.51,113.25
2018,5,16,17,15,650.0,80.0,4.05,15.0,316.5,132.53,78.17
2018,5,16,17,30,610.0,74.0,4.0,14.5,265.0,91.8,51.4
2018,5,16,17,45,554.0,66.5,3.95,14.0,216.0,53.91,34.68
2018,5,16,18,0,498.0,59.0,3.9,13.5,167.0,42.23,32.1
2018,5,16,18,15,411.0,49.5,3.7,13.0,123.0,37.02,27.14
2018,5,16,18,30,324.0,40.0,3.5,12.5,79.0,31.49,21.53
2018,5,16,18,45,204.0,27.0,3.25,12.0,47.5,21.15,8.5
2018,5,16,19,0,84.0,14.0,3.0,11.5,16.0,13.76,0.0
2018,5,16,19,15,42.0,7.0,2.95,11.25,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,16.5,4.0,1.7,8.95,4.0,0.0,0.0
2018,5,17,5,0,33.0,8.0,1.8,9.2,8.0,15.81,0.0
2018,5,17,5,15,132.5,21.5,2.1,9.8,32.5,70.89,0.0
2018,5,17,5,30,232.0,35.0,2.4,10.4,57.0,134.45,95.47
2018,5,17,5,45,329.0,46.0,2.7,11.0,98.0,193.34,151.39
2018,5,17,6,0,426.0,57.0,3.0,11.6,139.0,263.76,213.67
2018,5,17,6,15,491.0,65.0,3.05,12.1,186.0,323.8,266.77
2018,5,17,6,30,556.0,73.0,3.1,12.6,233.0,389.06,322.72
2018,5,17,6,45,602.0,79.0,3.1,13.1,283.5,446.23,370.37
2018,5,17,7,0,648.0,85.0,3.1,13.6,334.0,506.33,418.77
2018,5,17,7,15,584.5,107.5,3.1,14.1,356.0,516.64,425.32
2018,5,17,7,30,521.0,130.0,3.1,14.6,378.0,516.19,423.01
2018,5,17,7,45,515.0,149.5,3.05,15.1,417.5,552.16,448.95
2018,5,17,8,0,509.0,169.0,3.0,15.6,457.0,586.22,472.52
2018,5,17,8,15,605.5,156.0,2.95,15.95,527.0,667.94,533.79
2018,5,17,8,30,702.0,143.0,2.9,16.3,597.0,750.09,591.97
2018,5,17,8,45,767.5,128.0,2.9,16.7,655.5,804.06,627.75
2018,5,17,9,0,833.0,113.0,2.9,17.1,714.0,862.44,666.14
2018,5,17,9,15,845.5,114.5,2.9,17.5,752.5,886.71,680.13
2018,5,17,9,30,858.0,116.0,2.9,17.9,791.0,914.18,696.55
2018,5,17,9,45,868.0,116.5,2.95,18.25,824.0,936.01,709.51
2018,5,17,10,0,878.0,117.0,3.0,18.6,857.0,955.37,720.86
2018,5,17,10,15,884.0,118.5,3.1,18.9,883.5,969.37,729.17
2018,5,17,10,30,890.0,120.0,3.2,19.2,910.0,980.55,735.71
2018,5,17,10,45,893.5,121.5,3.25,19.55,929.0,986.46,738.3
2018,5,17,11,0,897.0,123.0,3.3,19.9,948.0,989.43,739.07
2018,5,17,11,15,899.5,123.0,3.45,20.1,960.0,986.97,737.5
2018,5,17,11,30,902.0,123.0,3.6,20.3,972.0,981.59,734.07
2018,5,17,11,45,902.5,124.0,3.7,20.5,977.0,972.42,727.84
2018,5,17,12,0,903.0,125.0,3.8,20.7,982.0,960.41,719.78
2018,5,17,12,15,904.5,122.5,3.95,20.7,979.0,943.16,709.07
2018,5,17,12,30,906.0,120.0,4.1,20.7,976.0,923.23,696.52
2018,5,17,12,45,906.0,118.5,4.3,20.75,966.5,900.32,681.99
2018,5,17,13,0,906.0,117.0,4.5,20.8,957.0,874.92,665.88
2018,5,17,13,15,902.5,116.0,4.65,20.7,939.5,844.72,646.56
2018,5,17,13,30,899.0,115.0,4.8,20.6,922.0,812.43,625.5
2018,5,17,13,45,894.0,113.5,4.95,20.45,897.5,776.57,601.73
2018,5,17,14,0,889.0,112.0,5.1,20.3,873.0,739.0,576.37
2018,5,17,14,15,882.0,110.0,5.15,20.05,842.0,698.07,547.55
2018,5,17,14,30,875.0,108.0,5.2,19.8,811.0,655.9,515.84
2018,5,17,14,45,865.5,106.0,5.3,19.5,774.5,611.22,481.67
2018,5,17,15,0,856.0,104.0,5.4,19.2,738.0,565.88,446.07
2018,5,17,15,15,843.0,101.5,5.4,19.2,696.0,517.89,406.76
2018,5,17,15,30,830.0,99.0,5.4,19.2,654.0,466.25,363.81
2018,5,17,15,45,814.0,96.0,5.45,18.45,608.5,416.74,322.48
2018,5,17,16,0,798.0,93.0,5.5,17.7,563.0,368.06,280.65
2018,5,17,16,15,776.5,90.0,5.4,17.25,514.5,318.7,237.06
2018,5,17,16,30,755.0,87.0,5.3,16.8,466.0,271.11,194.52
2018,5,17,16,45,725.5,83.0,5.25,16.35,415.5,222.89,152.01
2018,5,17,17,0,696.0,79.0,5.2,15.9,365.0,174.3,110.46
2018,5,17,17,15,655.5,74.5,5.05,15.4,314.5,130.18,75.82
2018,5,17,17,30,615.0,70.0,4.9,14.9,264.0,90.33,49.47
2018,5,17,17,45,556.5,63.5,4.75,14.35,215.0,52.87,32.65
2018,5,17,18,0,498.0,57.0,4.6,13.8,166.0,40.27,30.33
2018,5,17,18,15,409.0,48.5,4.45,13.45,122.5,35.9,26.11
2018,5,17,18,30,320.0,40.0,4.3,13.1,79.0,31.29,21.36
2018,5,17,18,45,199.5,27.0,4.15,12.7,47.5,21.08,9.05
2018,5,17,19,0,79.0,14.0,4.0,12.3,16.0,13.76,0.0
2018,5,17,19,15,39.5,7.0,3.95,12.1,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,4,45,14.0,4.0,2.85,10.4,4.0,0.0,0.0
2018,5,18,5,0,28.0,8.0,2.9,10.5,8.0,14.65,0.0
2018,5,18,5,15,123.0,22.5,3.1,10.8,33.0,69.98,0.0
2018,5,18,5,30,218.0,37.0,3.3,11.1,58.0,132.59,94.93
2018,5,18,5,45,294.0,48.0,3.5,11.4,94.5,182.89,143.44
2018,5,18,6,0,370.0,59.0,3.7,11.7,131.0,241.0,195.71
2018,5,18,6,15,243.0,80.0,3.7,12.1,133.0,213.71,176.23
2018,5,18,6,30,116.0,101.0,3.7,12.5,135.0,174.55,143.93
2018,5,18,6,45,117.0,125.0,3.75,12.9,165.0,206.31,170.7
2018,5,18,7,0,118.0,149.0,3.8,13.3,195.0,237.63,196.31
2018,5,18,7,15,146.5,170.5,3.8,13.65,235.5,283.56,233.88
2018,5,18,7,30,175.0,192.0,3.8,14.0,276.0,331.31,272.19
2018,5,18,7,45,186.0,215.5,3.75,14.35,313.5,370.26,302.26
2018,5,18,8,0,197.0,239.0,3.7,14.7,351.0,409.38,331.91
2018,5,18,8,15,187.5,263.5,3.7,15.15,377.0,433.38,348.64
2018,5,18,8,30,178.0,288.0,3.7,15.6,403.0,456.08,364.14
2018,5,18,8,45,215.5,306.0,3.65,16.0,455.0,510.37,404.96
2018,5,18,9,0,253.0,324.0,3.6,16.4,507.0,574.83,452.3
2018,5,18,9,15,290.0,324.5,3.6,16.8,545.0,611.62,478.88
2018,5,18,9,30,327.0,325.0,3.6,17.2,583.0,649.06,505.75
2018,5,18,9,45,596.0,226.0,3.6,17.6,720.0,808.82,627.53
2018,5,18,10,0,865.0,127.0,3.6,18.0,857.0,954.55,727.25
2018,5,18,10,15,883.0,122.5,3.65,18.3,887.5,973.53,737.6
2018,5,18,10,30,901.0,118.0,3.7,18.6,918.0,989.99,747.31
2018,5,18,10,45,906.0,118.5,3.75,18.9,938.0,996.37,750.29
2018,5,18,11,0,911.0,119.0,3.8,19.2,958.0,999.8,751.47
2018,5,18,11,15,914.0,119.0,3.9,19.4,970.5,997.82,749.74
2018,5,18,11,30,917.0,119.0,4.0,19.6,983.0,992.87,746.15
2018,5,18,11,45,918.5,119.0,4.05,19.8,988.0,983.56,739.41
2018,5,18,12,0,920.0,119.0,4.1,20.0,993.0,971.35,730.83
2018,5,18,12,15,917.0,121.0,4.25,20.0,990.0,954.16,720.05
2018,5,18,12,30,914.0,123.0,4.4,20.0,987.0,934.33,707.48
2018,5,18,12,45,908.5,124.5,4.5,20.0,975.5,909.34,691.37
2018,5,18,13,0,903.0,126.0,4.6,20.0,964.0,882.07,673.58
2018,5,18,13,15,803.5,184.5,4.7,19.85,920.0,830.31,638.72
2018,5,18,13,30,704.0,243.0,4.8,19.7,876.0,780.03,602.57
2018,5,18,13,45,709.5,232.5,4.9,19.55,855.5,748.47,580.89
2018,5,18,14,0,715.0,222.0,5.0,19.4,835.0,715.1,557.31
2018,5,18,14,15,697.0,219.5,5.0,19.1,799.5,671.42,525.13
2018,5,18,14,30,679.0,217.0,5.0,18.8,764.0,627.86,492.49
2018,5,18,14,45,743.5,174.5,5.05,18.55,748.0,597.42,470.48
2018,5,18,15,0,808.0,132.0,5.1,18.3,732.0,563.26,444.42
2018,5,18,15,15,787.5,130.0,5.1,18.3,687.0,513.71,404.09
2018,5,18,15,30,767.0,128.0,5.1,18.3,642.0,465.07,363.68
2018,5,18,15,45,749.0,122.5,5.15,17.5,595.5,415.42,322.73
2018,5,18,16,0,731.0,117.0,5.2,16.7,549.0,363.53,278.93
2018,5,18,16,15,737.5,106.5,5.2,16.2,510.0,319.5,239.55
2018,5,18,16,30,744.0,96.0,5.2,15.7,471.0,277.9,201.3
2018,5,18,16,45,713.0,91.5,5.25,15.2,420.0,225.95,155.82
2018,5,18,17,0,682.0,87.0,5.3,14.7,369.0,180.37,116.7
2018,5,18,17,15,641.0,81.5,5.2,14.25,318.0,136.0,81.58
2018,5,18,17,30,600.0,76.0,5.1,13.8,267.0,95.98,54.58
2018,5,18,17,45,542.0,69.0,5.0,13.3,218.0,58.78,37.03
2018,5,18,18,0,484.0,62.0,4.9,12.8,169.0,44.6,34.32
2018,5,18,18,15,394.5,52.5,4.7,12.45,125.0,39.51,29.44
2018,5,18,18,30,305.0,43.0,4.5,12.1,81.0,32.96,22.96
2018,5,18,18,45,191.5,29.0,4.35,11.75,49.5,22.7,10.81
2018,5,18,19,0,78.0,15.0,4.2,11.4,18.0,14.74,0.0
2018,5,18,19,15,39.0,7.5,4.2,11.25,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.25,10.25,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,10.3,7.0,9.81,0.0
2018,5,19,5,15,94.5,22.5,4.3,10.45,31.5,58.65,0.0
2018,5,19,5,30,177.0,38.0,4.4,10.6,56.0,120.2,86.88
2018,5,19,5,45,268.5,51.5,4.5,10.8,95.5,177.84,140.3
2018,5,19,6,0,360.0,65.0,4.6,11.0,135.0,244.57,199.73
2018,5,19,6,15,396.5,75.5,4.65,11.25,174.0,289.77,240.94
2018,5,19,6,30,433.0,86.0,4.7,11.5,213.0,338.02,283.58
2018,5,19,6,45,480.0,97.5,4.75,11.75,263.0,396.16,333.21
2018,5,19,7,0,527.0,109.0,4.8,12.0,313.0,460.91,386.84
2018,5,19,7,15,581.0,114.0,4.85,12.45,368.5,523.13,437.09
2018,5,19,7,30,635.0,119.0,4.9,12.9,424.0,588.29,488.44
2018,5,19,7,45,692.5,116.5,4.95,13.3,482.0,650.14,536.38
2018,5,19,8,0,750.0,114.0,5.0,13.7,540.0,714.27,583.58
2018,5,19,8,15,772.0,117.0,5.0,14.1,588.0,755.64,612.06
2018,5,19,8,30,794.0,120.0,5.0,14.5,636.0,799.17,641.84
2018,5,19,8,45,813.0,121.5,5.05,14.9,680.5,837.5,667.63
2018,5,19,9,0,832.0,123.0,5.1,15.3,725.0,874.44,692.17
2018,5,19,9,15,845.0,124.5,5.15,15.6,764.0,904.35,711.71
2018,5,19,9,30,858.0,126.0,5.2,15.9,803.0,926.69,725.76
2018,5,19,9,45,869.0,126.5,5.25,16.2,837.0,949.37,740.12
2018,5,19,10,0,880.0,127.0,5.3,16.5,871.0,969.61,752.76
2018,5,19,10,15,886.0,129.5,5.35,16.7,898.0,984.57,762.01
2018,5,19,10,30,892.0,132.0,5.4,16.9,925.0,996.7,769.39
2018,5,19,10,45,895.0,134.0,5.5,17.1,944.5,1002.54,772.82
2018,5,19,11,0,898.0,136.0,5.6,17.3,964.0,1005.42,774.33
2018,5,19,11,15,898.5,138.0,5.65,17.35,976.0,1002.93,772.31
2018,5,19,11,30,899.0,140.0,5.7,17.4,988.0,997.52,768.37
2018,5,19,11,45,897.0,142.5,5.8,17.45,992.0,987.35,761.53
2018,5,19,12,0,895.0,145.0,5.9,17.5,996.0,974.41,752.82
2018,5,19,12,15,893.5,145.5,5.9,17.5,993.5,957.34,740.79
2018,5,19,12,30,892.0,146.0,5.9,17.5,991.0,937.7,727.01
2018,5,19,12,45,888.0,147.0,5.95,17.45,980.5,913.87,710.7
2018,5,19,13,0,884.0,148.0,6.0,17.4,970.0,887.77,692.75
2018,5,19,13,15,879.0,147.5,6.0,17.25,952.0,857.32,671.61
2018,5,19,13,30,874.0,147.0,6.0,17.1,934.0,824.92,648.98
2018,5,19,13,45,867.0,146.5,6.05,17.0,909.5,789.2,623.87
2018,5,19,14,0,860.0,146.0,6.1,16.9,885.0,751.06,596.76
2018,5,19,14,15,851.5,144.0,6.05,16.75,853.5,709.62,565.24
2018,5,19,14,30,843.0,142.0,6.0,16.6,822.0,667.2,532.23
2018,5,19,14,45,831.5,140.0,6.0,16.4,785.0,622.18,496.81
2018,5,19,15,0,820.0,138.0,6.0,16.2,748.0,576.8,460.33
2018,5,19,15,15,805.0,135.0,6.0,16.2,705.5,528.6,420.51
2018,5,19,15,30,790.0,132.0,6.0,16.2,663.0,480.79,380.15
2018,5,19,15,45,769.0,129.0,5.9,15.65,616.0,427.75,335.51
2018,5,19,16,0,748.0,126.0,5.8,15.1,569.0,379.12,293.39
2018,5,19,16,15,717.5,123.5,5.75,14.7,519.0,329.5,249.84
2018,5,19,16,30,687.0,121.0,5.7,14.3,469.0,282.6,208.24
2018,5,19,16,45,647.5,117.0,5.65,13.9,417.0,235.36,167.0
2018,5,19,17,0,608.0,113.0,5.6,13.5,365.0,192.15,130.29
2018,5,19,17,15,558.5,106.5,5.5,13.0,314.0,149.71,97.03
2018,5,19,17,30,509.0,100.0,5.4,12.5,263.0,111.83,71.27
2018,5,19,17,45,334.0,75.5,5.3,12.0,175.0,61.99,42.39
2018,5,19,18,0,159.0,51.0,5.2,11.5,87.0,41.16,31.44
2018,5,19,18,15,97.5,36.0,5.05,11.2,56.5,29.68,20.87
2018,5,19,18,30,36.0,21.0,4.9,10.9,26.0,19.42,11.33
2018,5,19,18,45,24.0,15.0,4.75,10.6,17.5,13.97,4.82
2018,5,19,19,0,12.0,9.0,4.6,10.3,9.0,8.85,0.0
2018,5,19,19,15,6.0,4.5,4.55,10.2,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.0,3.95,10.1,2.0,0.0,0.0
2018,5,20,5,0,7.0,4.0,4.0,10.1,4.0,5.65,0.0
2018,5,20,5,15,5.5,8.0,4.05,10.25,8.0,9.38,0.0
2018,5,20,5,30,4.0,12.0,4.1,10.4,12.0,13.02,4.77
2018,5,20,5,45,2.0,17.5,4.15,10.5,17.5,17.65,9.29
2018,5,20,6,0,0.0,23.0,4.2,10.6,23.0,22.19,13.44
2018,5,20,6,15,0.0,37.5,4.2,10.75,37.5,36.2,25.68
2018,5,20,6,30,0.0,52.0,4.2,10.9,52.0,50.24,37.83
2018,5,20,6,45,1.5,76.5,4.2,11.05,77.0,75.42,59.41
2018,5,20,7,0,3.0,101.0,4.2,11.2,102.0,101.36,81.35
2018,5,20,7,15,9.5,133.0,4.15,11.4,137.5,138.66,112.62
2018,5,20,7,30,16.0,165.0,4.1,11.6,173.0,176.44,143.79
2018,5,20,7,45,13.5,172.0,4.1,11.75,179.0,181.36,147.17
2018,5,20,8,0,11.0,179.0,4.1,11.9,185.0,186.24,150.54
2018,5,20,8,15,45.5,228.5,4.05,12.0,257.5,272.96,221.68
2018,5,20,8,30,80.0,278.0,4.0,12.1,330.0,355.4,287.56
2018,5,20,8,45,93.0,301.0,4.0,12.15,365.5,391.73,315.52
2018,5,20,9,0,106.0,324.0,4.0,12.2,401.0,428.32,343.51
2018,5,20,9,15,192.0,337.0,4.05,12.3,485.5,528.66,422.74
2018,5,20,9,30,278.0,350.0,4.1,12.4,570.0,631.53,501.62
2018,5,20,9,45,361.5,340.5,4.1,12.5,639.0,701.1,554.52
2018,5,20,10,0,445.0,331.0,4.1,12.6,708.0,779.54,612.88
2018,5,20,10,15,560.5,285.5,4.15,12.9,775.0,844.0,661.67
2018,5,20,10,30,676.0,240.0,4.2,13.2,842.0,910.8,710.89
2018,5,20,10,45,725.5,219.5,4.25,13.45,878.5,936.61,727.67
2018,5,20,11,0,775.0,199.0,4.3,13.7,915.0,956.73,740.82
2018,5,20,11,15,826.5,174.0,4.35,14.15,946.5,975.81,752.74
2018,5,20,11,30,878.0,149.0,4.4,14.6,978.0,987.3,759.43
2018,5,20,11,45,882.0,147.0,4.45,15.05,983.5,978.56,752.2
2018,5,20,12,0,886.0,145.0,4.5,15.5,989.0,967.05,743.29
2018,5,20,12,15,858.0,163.0,4.6,15.8,978.5,946.0,728.65
2018,5,20,12,30,830.0,181.0,4.7,16.1,968.0,919.65,710.32
2018,5,20,12,45,805.5,194.5,4.75,16.4,951.5,890.49,689.63
2018,5,20,13,0,781.0,208.0,4.8,16.7,935.0,860.09,668.0
2018,5,20,13,15,669.5,264.5,4.9,16.65,879.5,798.27,622.53
2018,5,20,13,30,558.0,321.0,5.0,16.6,824.0,740.87,578.27
2018,5,20,13,45,485.0,339.5,5.1,16.5,768.0,681.29,533.49
2018,5,20,14,0,412.0,358.0,5.2,16.4,712.0,625.36,490.82
2018,5,20,14,15,501.0,305.5,5.25,15.95,721.0,619.77,489.82
2018,5,20,14,30,590.0,253.0,5.3,15.5,730.0,606.08,481.85
2018,5,20,14,45,563.5,248.5,5.35,15.0,687.0,560.19,446.64
2018,5,20,15,0,537.0,244.0,5.4,14.5,644.0,514.9,411.35
2018,5,20,15,15,470.0,250.5,5.4,14.5,586.0,460.27,367.08
2018,5,20,15,30,403.0,257.0,5.4,14.5,528.0,411.07,326.9
2018,5,20,15,45,427.0,231.0,5.45,13.55,500.5,377.29,299.7
2018,5,20,16,0,451.0,205.0,5.5,12.6,473.0,341.14,269.41
2018,5,20,16,15,449.5,186.0,5.4,12.3,434.0,300.49,234.15
2018,5,20,16,30,448.0,167.0,5.3,12.0,395.0,259.97,198.51
2018,5,20,16,45,320.5,166.5,5.2,11.75,320.5,212.05,161.15
2018,5,20,17,0,193.0,166.0,5.1,11.5,246.0,176.1,135.55
2018,5,20,17,15,182.5,142.5,4.95,11.35,210.0,143.98,109.26
2018,5,20,17,30,172.0,119.0,4.8,11.2,174.0,113.24,85.11
2018,5,20,17,45,181.0,99.0,4.65,11.05,148.0,82.37,62.15
2018,5,20,18,0,190.0,79.0,4.5,10.9,122.0,62.13,50.36
2018,5,20,18,15,153.5,62.0,4.35,10.85,91.0,49.66,38.74
2018,5,20,18,30,117.0,45.0,4.2,10.8,60.0,36.73,26.5
2018,5,20,18,45,65.5,29.0,4.0,10.7,37.0,24.13,12.85
2018,5,20,19,0,14.0,13.0,3.8,10.6,14.0,12.78,0.0
2018,5,20,19,15,7.0,6.5,3.7,10.6,7.0,6.39,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.65,9.9,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.0,8.0,12.31,0.0
2018,5,21,5,15,91.0,25.5,1.8,10.25,34.0,62.52,8.8
2018,5,21,5,30,164.0,43.0,1.9,10.5,60.0,117.33,85.75
2018,5,21,5,45,254.5,57.0,1.95,10.75,100.0,179.78,141.88
2018,5,21,6,0,345.0,71.0,2.0,11.0,140.0,246.16,200.1
2018,5,21,6,15,412.0,81.5,2.0,11.35,187.0,305.41,251.8
2018,5,21,6,30,479.0,92.0,2.0,11.7,234.0,370.49,306.93
2018,5,21,6,45,528.5,100.0,2.0,12.05,284.0,430.73,356.48
2018,5,21,7,0,578.0,108.0,2.0,12.4,334.0,492.52,405.72
2018,5,21,7,15,615.0,114.0,1.95,12.9,384.5,546.83,447.14
2018,5,21,7,30,652.0,120.0,1.9,13.4,435.0,602.69,488.4
2018,5,21,7,45,681.0,124.5,1.85,13.95,484.5,652.29,523.55
2018,5,21,8,0,710.0,129.0,1.8,14.5,534.0,702.27,557.41
2018,5,21,8,15,732.5,132.0,1.8,15.1,581.0,745.48,585.2
2018,5,21,8,30,755.0,135.0,1.8,15.7,628.0,788.09,612.06
2018,5,21,8,45,773.0,137.5,1.85,16.25,671.5,822.34,633.21
2018,5,21,9,0,791.0,140.0,1.9,16.8,715.0,858.51,655.53
2018,5,21,9,15,810.0,139.0,2.0,17.35,754.5,890.22,675.06
2018,5,21,9,30,829.0,138.0,2.1,17.9,794.0,920.18,693.33
2018,5,21,9,45,847.0,134.0,2.2,18.4,828.5,943.99,707.54
2018,5,21,10,0,865.0,130.0,2.3,18.9,863.0,960.25,716.76
2018,5,21,10,15,871.5,131.0,2.4,19.35,889.0,973.98,724.57
2018,5,21,10,30,878.0,132.0,2.5,19.8,915.0,984.97,730.65
2018,5,21,10,45,882.0,133.5,2.55,20.2,934.5,991.25,733.38
2018,5,21,11,0,886.0,135.0,2.6,20.6,954.0,994.63,734.35
2018,5,21,11,15,889.0,135.5,2.75,20.9,966.5,993.15,733.47
2018,5,21,11,30,892.0,136.0,2.9,21.2,979.0,988.77,730.76
2018,5,21,11,45,892.5,137.0,3.05,21.5,984.0,979.66,724.97
2018,5,21,12,0,893.0,138.0,3.2,21.8,989.0,967.76,717.39
2018,5,21,12,15,889.5,139.0,3.35,21.9,985.0,949.5,706.1
2018,5,21,12,30,886.0,140.0,3.5,22.0,981.0,928.74,693.13
2018,5,21,12,45,881.0,141.0,3.65,22.15,969.5,904.3,677.45
2018,5,21,13,0,876.0,142.0,3.8,22.3,958.0,877.65,660.18
2018,5,21,13,15,871.0,141.0,4.0,22.2,940.0,847.08,640.91
2018,5,21,13,30,866.0,140.0,4.2,22.1,922.0,814.59,620.05
2018,5,21,13,45,860.0,138.0,4.35,22.0,897.0,778.65,596.29
2018,5,21,14,0,854.0,136.0,4.5,21.9,872.0,741.16,571.35
2018,5,21,14,15,845.5,134.0,4.65,21.65,840.5,700.57,543.14
2018,5,21,14,30,837.0,132.0,4.8,21.4,809.0,656.9,511.39
2018,5,21,14,45,826.0,129.5,4.95,21.1,772.5,612.08,477.93
2018,5,21,15,0,815.0,127.0,5.1,20.8,736.0,566.88,443.21
2018,5,21,15,15,801.0,124.5,5.1,20.8,694.5,519.95,405.37
2018,5,21,15,30,787.0,122.0,5.1,20.8,653.0,473.31,366.89
2018,5,21,15,45,769.5,117.5,5.25,19.85,607.0,423.89,326.87
2018,5,21,16,0,752.0,113.0,5.4,18.9,561.0,375.51,286.42
2018,5,21,16,15,728.5,109.0,5.4,18.25,512.5,323.48,241.78
2018,5,21,16,30,705.0,105.0,5.4,17.6,464.0,276.61,200.68
2018,5,21,16,45,674.5,99.5,5.45,16.95,414.0,229.07,159.32
2018,5,21,17,0,644.0,94.0,5.5,16.3,364.0,184.57,121.35
2018,5,21,17,15,601.0,88.0,5.45,15.6,313.5,141.27,87.07
2018,5,21,17,30,558.0,82.0,5.4,14.9,263.0,102.5,60.3
2018,5,21,17,45,497.5,74.5,5.35,14.15,215.0,66.58,41.91
2018,5,21,18,0,437.0,67.0,5.3,13.4,167.0,48.62,37.85
2018,5,21,18,15,350.0,57.0,5.2,12.95,124.5,42.43,32.03
2018,5,21,18,30,263.0,47.0,5.1,12.5,82.0,36.01,25.72
2018,5,21,18,45,162.5,32.0,5.0,12.05,50.5,25.01,13.8
2018,5,21,19,0,62.0,17.0,4.9,11.6,19.0,16.71,0.0
2018,5,21,19,15,31.0,8.5,4.9,11.4,9.5,8.36,0.0
2018,5,21,19,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.3,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.4,9.0,16.3,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.6,35.5,73.94,16.66
2018,5,22,5,30,212.0,40.0,3.4,10.8,62.0,134.99,99.43
2018,5,22,5,45,275.0,50.5,3.5,11.0,95.5,179.91,142.23
2018,5,22,6,0,338.0,61.0,3.6,11.2,129.0,231.28,188.77
2018,5,22,6,15,204.0,79.0,3.55,11.4,123.5,194.5,160.79
2018,5,22,6,30,70.0,97.0,3.5,11.6,118.0,145.53,119.55
2018,5,22,6,45,96.5,122.5,3.5,11.8,157.0,191.72,158.94
2018,5,22,7,0,123.0,148.0,3.5,12.0,196.0,239.7,199.0
2018,5,22,7,15,140.5,169.0,3.5,12.3,231.5,278.2,230.35
2018,5,22,7,30,158.0,190.0,3.5,12.6,267.0,317.66,261.93
2018,5,22,7,45,159.0,212.0,3.5,12.85,296.5,347.03,284.46
2018,5,22,8,0,160.0,234.0,3.5,13.1,326.0,375.93,306.27
2018,5,22,8,15,173.0,258.5,3.6,13.6,365.5,416.72,337.21
2018,5,22,8,30,186.0,283.0,3.7,14.1,405.0,457.64,367.7
2018,5,22,8,45,194.5,304.5,3.8,14.6,439.5,491.41,392.16
2018,5,22,9,0,203.0,326.0,3.9,15.1,474.0,524.86,416.1
2018,5,22,9,15,197.0,345.5,4.0,15.45,495.0,542.65,427.82
2018,5,22,9,30,191.0,365.0,4.1,15.8,516.0,559.41,438.76
2018,5,22,9,45,176.0,383.0,4.2,16.15,527.0,565.12,441.19
2018,5,22,10,0,161.0,401.0,4.3,16.5,538.0,569.63,442.9
2018,5,22,10,15,178.5,413.0,4.4,16.75,569.0,597.85,463.56
2018,5,22,10,30,196.0,425.0,4.5,17.0,600.0,625.57,483.65
2018,5,22,10,45,190.5,437.0,4.55,17.25,610.0,630.39,485.97
2018,5,22,11,0,185.0,449.0,4.6,17.5,620.0,634.33,487.82
2018,5,22,11,15,228.0,441.0,4.7,17.6,654.5,663.84,510.73
2018,5,22,11,30,271.0,433.0,4.8,17.7,689.0,696.43,535.57
2018,5,22,11,45,406.5,378.5,4.85,17.75,765.0,766.89,590.9
2018,5,22,12,0,542.0,324.0,4.9,17.8,841.0,830.33,640.21
2018,5,22,12,15,629.5,275.0,4.95,17.8,874.0,849.73,656.8
2018,5,22,12,30,717.0,226.0,5.0,17.8,907.0,865.32,669.74
2018,5,22,12,45,738.5,213.5,5.05,17.75,908.5,853.17,661.61
2018,5,22,13,0,760.0,201.0,5.1,17.7,910.0,837.67,651.28
2018,5,22,13,15,824.5,165.0,5.1,17.6,921.0,833.38,648.95
2018,5,22,13,30,889.0,129.0,5.1,17.5,932.0,823.73,642.78
2018,5,22,13,45,861.0,137.5,5.1,17.4,898.5,780.14,611.98
2018,5,22,14,0,833.0,146.0,5.1,17.3,865.0,735.46,580.26
2018,5,22,14,15,781.0,162.5,5.1,17.1,817.5,682.58,540.12
2018,5,22,14,30,729.0,179.0,5.1,16.9,770.0,629.86,499.37
2018,5,22,14,45,751.0,161.0,5.1,16.75,745.5,597.24,474.28
2018,5,22,15,0,773.0,143.0,5.1,16.6,721.0,559.45,444.44
2018,5,22,15,15,793.5,128.0,5.1,16.6,692.5,520.71,412.61
2018,5,22,15,30,814.0,113.0,5.1,16.6,664.0,479.24,377.62
2018,5,22,15,45,756.5,121.5,5.0,16.05,606.0,423.52,331.23
2018,5,22,16,0,699.0,130.0,4.9,15.5,548.0,368.97,285.3
2018,5,22,16,15,678.0,123.5,4.85,15.15,500.5,321.26,243.67
2018,5,22,16,30,657.0,117.0,4.8,14.8,453.0,275.37,203.06
2018,5,22,16,45,666.0,103.5,4.75,14.45,413.5,232.11,163.58
2018,5,22,17,0,675.0,90.0,4.7,14.1,374.0,188.06,123.92
2018,5,22,17,15,634.5,84.0,4.6,13.65,323.0,143.48,87.98
2018,5,22,17,30,594.0,78.0,4.5,13.2,272.0,103.17,59.56
2018,5,22,17,45,522.5,71.5,4.4,12.75,220.5,65.9,40.38
2018,5,22,18,0,451.0,65.0,4.3,12.3,169.0,46.6,36.24
2018,5,22,18,15,256.5,54.5,4.15,11.9,110.5,40.3,30.32
2018,5,22,18,30,62.0,44.0,4.0,11.5,52.0,38.16,27.78
2018,5,22,18,45,33.0,27.5,3.8,11.15,31.5,24.4,13.7
2018,5,22,19,0,4.0,11.0,3.6,10.8,11.0,10.81,0.0
2018,5,22,19,15,2.0,5.5,3.6,10.7,5.5,5.41,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.3,10.4,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.4,10.5,2.0,2.22,0.0
2018,5,23,5,15,0.5,4.0,2.5,10.65,4.0,4.0,0.0
2018,5,23,5,30,0.0,6.0,2.6,10.8,6.0,5.78,0.0
2018,5,23,5,45,0.0,9.0,2.7,11.0,9.0,8.67,1.71
2018,5,23,6,0,0.0,12.0,2.8,11.2,12.0,11.57,4.31
2018,5,23,6,15,0.0,17.5,2.85,11.4,17.5,16.88,8.96
2018,5,23,6,30,0.0,23.0,2.9,11.6,23.0,22.19,13.57
2018,5,23,6,45,0.0,38.0,2.95,11.8,38.0,36.69,26.04
2018,5,23,7,0,0.0,53.0,3.0,12.0,53.0,51.2,38.37
2018,5,23,7,15,0.0,71.0,3.05,12.35,71.0,68.64,52.99
2018,5,23,7,30,0.0,89.0,3.1,12.7,89.0,86.26,67.55
2018,5,23,7,45,1.0,105.0,3.2,13.0,105.5,102.93,81.17
2018,5,23,8,0,2.0,121.0,3.3,13.3,122.0,119.67,94.7
2018,5,23,8,15,1.5,129.0,3.4,13.75,130.0,127.18,100.38
2018,5,23,8,30,1.0,137.0,3.5,14.2,138.0,134.66,106.0
2018,5,23,8,45,1.5,144.5,3.6,14.6,145.5,142.46,111.92
2018,5,23,9,0,2.0,152.0,3.7,15.0,153.0,150.29,117.82
2018,5,23,9,15,3.5,163.0,3.85,15.45,165.5,162.52,127.28
2018,5,23,9,30,5.0,174.0,4.0,15.9,178.0,174.78,136.69
2018,5,23,9,45,9.0,208.5,4.1,16.35,216.0,212.86,166.58
2018,5,23,10,0,13.0,243.0,4.2,16.8,254.0,250.98,196.09
2018,5,23,10,15,14.5,262.5,4.3,17.1,275.0,271.66,211.72
2018,5,23,10,30,16.0,282.0,4.4,17.4,296.0,292.22,227.21
2018,5,23,10,45,14.5,267.5,4.45,17.65,280.5,275.95,214.16
2018,5,23,11,0,13.0,253.0,4.5,17.9,265.0,259.78,201.3
2018,5,23,11,15,12.0,233.0,4.55,18.05,244.0,238.77,184.8
2018,5,23,11,30,11.0,213.0,4.6,18.2,223.0,217.88,168.38
2018,5,23,11,45,12.5,235.5,4.65,18.3,247.0,240.93,186.29
2018,5,23,12,0,14.0,258.0,4.7,18.4,271.0,263.77,203.89
2018,5,23,12,15,17.0,284.5,4.75,18.4,300.5,291.63,225.42
2018,5,23,12,30,20.0,311.0,4.8,18.4,330.0,319.11,246.57
2018,5,23,12,45,34.5,355.0,4.8,18.35,387.5,373.43,288.48
2018,5,23,13,0,49.0,399.0,4.8,18.3,445.0,425.08,327.87
2018,5,23,13,15,89.0,422.0,4.8,18.2,503.5,476.13,367.53
2018,5,23,13,30,129.0,445.0,4.8,18.1,562.0,522.37,403.17
2018,5,23,13,45,317.0,366.5,4.8,18.0,643.0,582.96,454.07
2018,5,23,14,0,505.0,288.0,4.8,17.9,724.0,630.73,494.12
2018,5,23,14,15,685.5,203.0,4.8,17.75,772.5,653.93,515.03
2018,5,23,14,30,866.0,118.0,4.8,17.6,821.0,667.61,527.76
2018,5,23,14,45,820.0,128.5,4.8,17.4,770.0,610.26,483.05
2018,5,23,15,0,774.0,139.0,4.8,17.2,719.0,557.66,441.42
2018,5,23,15,15,720.0,148.0,4.8,17.2,664.0,499.51,394.58
2018,5,23,15,30,666.0,157.0,4.8,17.2,609.0,447.74,351.99
2018,5,23,15,45,627.5,154.0,4.8,16.55,556.5,396.16,309.91
2018,5,23,16,0,589.0,151.0,4.8,15.9,504.0,347.78,269.61
2018,5,23,16,15,526.0,151.0,4.75,15.4,446.5,298.44,228.35
2018,5,23,16,30,463.0,151.0,4.7,14.9,389.0,253.59,190.93
2018,5,23,16,45,590.0,115.5,4.65,14.45,386.0,226.77,162.08
2018,5,23,17,0,717.0,80.0,4.6,14.0,383.0,191.84,125.45
2018,5,23,17,15,687.5,74.0,4.5,13.5,333.5,143.34,85.53
2018,5,23,17,30,658.0,68.0,4.4,13.0,284.0,101.24,55.18
2018,5,23,17,45,604.0,62.5,4.3,12.45,234.5,62.05,34.73
2018,5,23,18,0,550.0,57.0,4.2,11.9,185.0,39.42,29.87
2018,5,23,18,15,468.0,49.0,4.0,11.5,139.5,35.44,26.07
2018,5,23,18,30,386.0,41.0,3.8,11.1,94.0,31.23,21.81
2018,5,23,18,45,260.0,29.5,3.6,10.65,59.0,23.25,13.08
2018,5,23,19,0,134.0,18.0,3.4,10.2,24.0,14.22,0.0
2018,5,23,19,15,67.0,9.0,3.3,10.05,12.0,8.85,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
