Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,20,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,1.75,8.4,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,1.8,8.6,4.0,5.44,0.0
2018,5,24,5,15,3.0,8.5,2.05,9.05,8.5,9.15,0.0
2018,5,24,5,30,0.0,13.0,2.3,9.5,13.0,12.53,4.64
2018,5,24,5,45,0.0,20.5,2.55,10.0,20.5,19.77,11.21
2018,5,24,6,0,0.0,28.0,2.8,10.5,28.0,27.02,17.65
2018,5,24,6,15,1.0,40.5,2.75,10.9,41.0,39.59,28.62
2018,5,24,6,30,2.0,53.0,2.7,11.3,54.0,52.27,39.56
2018,5,24,6,45,8.0,79.0,2.7,11.65,82.5,81.69,64.74
2018,5,24,7,0,14.0,105.0,2.7,12.0,111.0,112.28,90.5
2018,5,24,7,15,11.5,113.5,2.7,12.45,118.5,119.32,95.9
2018,5,24,7,30,9.0,122.0,2.7,12.9,126.0,126.2,101.08
2018,5,24,7,45,4.5,125.0,2.65,13.35,127.0,125.82,100.08
2018,5,24,8,0,0.0,128.0,2.6,13.8,128.0,125.22,98.91
2018,5,24,8,15,0.5,141.5,2.65,14.25,142.0,139.01,109.72
2018,5,24,8,30,1.0,155.0,2.7,14.7,156.0,152.81,120.42
2018,5,24,8,45,4.5,180.0,2.75,15.15,183.5,180.83,142.56
2018,5,24,9,0,8.0,205.0,2.8,15.6,211.0,208.99,164.49
2018,5,24,9,15,20.5,257.5,2.85,16.05,273.5,273.39,214.88
2018,5,24,9,30,33.0,310.0,2.9,16.5,336.0,346.77,270.92
2018,5,24,9,45,53.5,350.5,2.95,16.9,395.0,407.68,316.73
2018,5,24,10,0,74.0,391.0,3.0,17.3,454.0,468.63,361.72
2018,5,24,10,15,89.5,412.0,3.1,17.65,490.5,504.09,387.35
2018,5,24,10,30,105.0,433.0,3.2,18.0,527.0,539.25,412.62
2018,5,24,10,45,139.0,446.0,3.3,18.35,573.0,590.19,449.81
2018,5,24,11,0,173.0,459.0,3.4,18.7,619.0,633.28,480.88
2018,5,24,11,15,232.0,435.5,3.5,18.85,653.5,667.57,507.15
2018,5,24,11,30,291.0,412.0,3.6,19.0,688.0,695.08,528.55
2018,5,24,11,45,333.0,399.5,3.7,19.2,717.0,715.83,544.27
2018,5,24,12,0,375.0,387.0,3.8,19.4,746.0,734.72,558.64
2018,5,24,12,15,345.0,391.5,3.95,19.4,721.0,702.05,534.88
2018,5,24,12,30,315.0,396.0,4.1,19.4,696.0,669.35,511.18
2018,5,24,12,45,192.5,379.0,4.2,19.45,561.5,535.44,411.08
2018,5,24,13,0,70.0,362.0,4.3,19.5,427.0,407.81,313.17
2018,5,24,13,15,214.5,375.5,4.45,19.15,570.5,533.76,412.71
2018,5,24,13,30,359.0,389.0,4.6,18.8,714.0,650.84,502.45
2018,5,24,13,45,384.0,375.0,4.8,18.5,714.5,641.96,497.33
2018,5,24,14,0,409.0,361.0,5.0,18.2,715.0,628.46,489.21
2018,5,24,14,15,361.5,363.0,5.1,17.65,667.5,581.86,454.72
2018,5,24,14,30,314.0,365.0,5.2,17.1,620.0,535.84,420.35
2018,5,24,14,45,239.5,356.5,5.3,16.6,546.0,467.46,368.11
2018,5,24,15,0,165.0,348.0,5.4,16.1,472.0,409.13,323.02
2018,5,24,15,15,115.5,319.5,5.4,16.1,404.0,348.95,275.89
2018,5,24,15,30,66.0,291.0,5.4,16.1,336.0,297.66,235.55
2018,5,24,15,45,75.5,272.0,5.4,15.0,320.0,280.06,222.8
2018,5,24,16,0,85.0,253.0,5.4,13.9,304.0,261.58,208.89
2018,5,24,16,15,159.0,231.0,5.3,13.55,316.5,256.38,203.53
2018,5,24,16,30,233.0,209.0,5.2,13.2,329.0,243.78,190.83
2018,5,24,16,45,276.0,180.0,5.05,12.9,307.5,215.98,165.53
2018,5,24,17,0,319.0,151.0,4.9,12.6,286.0,184.27,136.56
2018,5,24,17,15,370.5,126.0,4.75,12.35,263.0,148.05,103.84
2018,5,24,17,30,422.0,101.0,4.6,12.1,240.0,111.94,73.46
2018,5,24,17,45,398.0,90.0,4.45,11.9,203.5,80.02,54.09
2018,5,24,18,0,374.0,79.0,4.3,11.7,167.0,57.6,46.2
2018,5,24,18,15,295.0,66.0,4.1,11.5,125.0,49.38,38.5
2018,5,24,18,30,216.0,53.0,3.9,11.3,83.0,40.71,30.13
2018,5,24,18,45,133.0,36.5,3.7,11.1,52.5,30.0,18.74
2018,5,24,19,0,50.0,20.0,3.5,10.9,22.0,16.79,0.0
2018,5,24,19,15,25.0,10.0,3.35,10.85,11.0,9.83,0.0
2018,5,24,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.0,1.4,9.7,3.0,0.0,0.0
2018,5,25,5,0,2.0,6.0,1.5,9.8,6.0,6.4,0.0
2018,5,25,5,15,1.0,16.5,1.7,10.1,16.5,16.23,2.1
2018,5,25,5,30,0.0,27.0,1.9,10.4,27.0,26.07,15.75
2018,5,25,5,45,4.5,43.0,2.15,10.65,44.0,44.41,32.03
2018,5,25,6,0,9.0,59.0,2.4,10.9,61.0,62.9,48.32
2018,5,25,6,15,18.5,80.0,2.45,11.2,85.0,93.48,74.81
2018,5,25,6,30,28.0,101.0,2.5,11.5,109.0,121.67,98.95
2018,5,25,6,45,21.0,96.0,2.55,11.8,103.0,111.03,89.74
2018,5,25,7,0,14.0,91.0,2.6,12.1,97.0,97.62,78.06
2018,5,25,7,15,7.0,81.5,2.6,12.5,84.5,83.49,65.67
2018,5,25,7,30,0.0,72.0,2.6,12.9,72.0,69.62,53.46
2018,5,25,7,45,6.5,119.0,2.6,13.35,122.5,121.16,96.38
2018,5,25,8,0,13.0,166.0,2.6,13.8,173.0,174.18,139.48
2018,5,25,8,15,21.0,199.5,2.6,14.2,212.5,215.02,171.95
2018,5,25,8,30,29.0,233.0,2.6,14.6,252.0,263.88,210.21
2018,5,25,8,45,52.0,249.0,2.65,15.0,286.0,300.24,238.72
2018,5,25,9,0,75.0,265.0,2.7,15.4,320.0,337.55,267.64
2018,5,25,9,15,44.5,247.5,2.7,15.7,280.5,291.84,230.12
2018,5,25,9,30,14.0,230.0,2.7,16.0,241.0,239.28,187.31
2018,5,25,9,45,9.0,191.5,2.75,16.3,198.5,195.89,152.71
2018,5,25,10,0,4.0,153.0,2.8,16.6,156.0,152.93,118.22
2018,5,25,10,15,11.5,195.5,2.85,16.7,205.5,202.09,157.28
2018,5,25,10,30,19.0,238.0,2.9,16.8,255.0,256.08,199.34
2018,5,25,10,45,18.0,250.0,2.95,16.9,266.5,266.57,206.99
2018,5,25,11,0,17.0,262.0,3.0,17.0,278.0,272.57,211.3
2018,5,25,11,15,10.0,202.5,3.05,17.1,212.0,206.93,159.99
2018,5,25,11,30,3.0,143.0,3.1,17.2,146.0,141.86,108.56
2018,5,25,11,45,7.0,183.5,3.2,17.35,190.5,185.01,142.75
2018,5,25,12,0,11.0,224.0,3.3,17.5,235.0,227.9,176.2
2018,5,25,12,15,27.0,311.0,3.4,17.55,337.0,328.38,253.87
2018,5,25,12,30,43.0,398.0,3.5,17.6,439.0,425.15,326.81
2018,5,25,12,45,36.5,365.0,3.6,17.65,399.5,384.9,296.3
2018,5,25,13,0,30.0,332.0,3.7,17.7,360.0,345.33,266.55
2018,5,25,13,15,60.5,376.5,3.75,17.65,432.0,410.17,316.82
2018,5,25,13,30,91.0,421.0,3.8,17.6,504.0,472.13,363.9
2018,5,25,13,45,86.5,407.5,3.85,17.5,484.5,451.01,348.22
2018,5,25,14,0,82.0,394.0,3.9,17.4,465.0,430.15,333.0
2018,5,25,14,15,68.0,360.0,3.95,17.25,417.5,384.5,298.82
2018,5,25,14,30,54.0,326.0,4.0,17.1,370.0,340.18,265.34
2018,5,25,14,45,84.5,332.0,4.05,17.0,397.5,359.96,281.63
2018,5,25,15,0,115.0,338.0,4.1,16.9,425.0,372.7,292.09
2018,5,25,15,15,116.0,314.0,4.1,16.9,397.5,344.76,270.65
2018,5,25,15,30,117.0,290.0,4.1,16.9,370.0,316.84,249.07
2018,5,25,15,45,185.5,262.5,4.05,16.5,379.0,314.67,247.54
2018,5,25,16,0,254.0,235.0,4.0,16.1,388.0,301.38,236.09
2018,5,25,16,15,336.0,203.5,3.9,15.8,388.0,287.36,222.46
2018,5,25,16,30,418.0,172.0,3.8,15.5,388.0,260.76,197.26
2018,5,25,16,45,528.5,135.5,3.75,15.25,379.5,233.22,168.91
2018,5,25,17,0,639.0,99.0,3.7,15.0,371.0,193.72,129.73
2018,5,25,17,15,614.5,90.0,3.6,14.65,324.0,150.31,93.98
2018,5,25,17,30,590.0,81.0,3.5,14.3,277.0,109.58,63.97
2018,5,25,17,45,540.5,73.0,3.35,13.95,229.0,71.61,42.69
2018,5,25,18,0,491.0,65.0,3.2,13.6,181.0,46.12,35.66
2018,5,25,18,15,411.5,55.5,3.05,13.3,137.0,41.11,30.93
2018,5,25,18,30,332.0,46.0,2.9,13.0,93.0,34.9,24.91
2018,5,25,18,45,223.0,33.5,2.7,12.65,60.0,26.02,15.6
2018,5,25,19,0,114.0,21.0,2.5,12.3,27.0,16.67,0.0
2018,5,25,19,15,57.0,10.5,2.4,12.05,13.5,10.32,0.0
2018,5,25,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,2.0,1.5,10.65,2.0,0.0,0.0
2018,5,26,5,0,6.0,4.0,1.6,10.7,4.0,5.45,0.0
2018,5,26,5,15,3.0,8.5,1.75,10.95,8.5,9.16,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.2,13.0,12.53,4.64
2018,5,26,5,45,0.0,20.5,2.05,11.45,20.5,19.77,11.15
2018,5,26,6,0,0.0,28.0,2.2,11.7,28.0,27.02,17.57
2018,5,26,6,15,0.0,38.5,2.15,12.05,38.5,37.17,26.41
2018,5,26,6,30,0.0,49.0,2.1,12.4,49.0,47.33,35.13
2018,5,26,6,45,1.0,76.5,2.1,12.75,77.0,75.03,58.66
2018,5,26,7,0,2.0,104.0,2.1,13.1,105.0,103.76,82.63
2018,5,26,7,15,6.0,130.0,2.0,13.4,133.0,133.01,106.68
2018,5,26,7,30,10.0,156.0,1.9,13.7,161.0,162.5,130.51
2018,5,26,7,45,5.5,136.5,1.85,14.0,139.5,138.35,109.96
2018,5,26,8,0,1.0,117.0,1.8,14.3,118.0,114.85,90.11
2018,5,26,8,15,0.5,112.0,1.75,14.65,112.5,109.31,85.19
2018,5,26,8,30,0.0,107.0,1.7,15.0,107.0,103.86,80.36
2018,5,26,8,45,0.0,122.0,1.65,15.3,122.0,118.71,92.11
2018,5,26,9,0,0.0,137.0,1.6,15.6,137.0,133.56,103.7
2018,5,26,9,15,0.5,138.0,1.6,16.0,138.5,134.93,104.4
2018,5,26,9,30,1.0,139.0,1.6,16.4,140.0,136.33,105.17
2018,5,26,9,45,3.0,152.5,1.55,16.8,155.0,151.52,116.97
2018,5,26,10,0,5.0,166.0,1.5,17.2,170.0,166.74,128.63
2018,5,26,10,15,9.0,210.0,1.55,17.55,218.0,214.08,165.34
2018,5,26,10,30,13.0,254.0,1.6,17.9,266.0,261.46,201.32
2018,5,26,10,45,15.5,277.5,1.65,18.3,292.0,286.89,220.06
2018,5,26,11,0,18.0,301.0,1.7,18.7,318.0,312.15,238.58
2018,5,26,11,15,17.5,299.0,1.8,19.0,315.5,309.11,235.9
2018,5,26,11,30,17.0,297.0,1.9,19.3,313.0,306.05,233.35
2018,5,26,11,45,16.5,292.0,2.0,19.55,307.5,300.01,228.64
2018,5,26,12,0,16.0,287.0,2.1,19.8,302.0,293.96,223.96
2018,5,26,12,15,59.5,314.0,2.2,19.95,370.5,361.17,276.0
2018,5,26,12,30,103.0,341.0,2.3,20.1,439.0,425.64,324.79
2018,5,26,12,45,421.5,270.5,2.45,20.3,666.0,633.93,485.43
2018,5,26,13,0,740.0,200.0,2.6,20.5,893.0,823.25,622.2
2018,5,26,13,15,817.0,164.0,2.75,20.6,916.5,830.28,626.58
2018,5,26,13,30,894.0,128.0,2.9,20.7,940.0,831.25,628.41
2018,5,26,13,45,887.5,127.5,3.0,20.8,915.5,795.67,604.69
2018,5,26,14,0,881.0,127.0,3.1,20.9,891.0,758.49,579.86
2018,5,26,14,15,873.0,125.5,3.2,20.85,860.5,717.94,552.33
2018,5,26,14,30,865.0,124.0,3.3,20.8,830.0,676.26,522.01
2018,5,26,14,45,853.5,123.0,3.4,20.75,793.5,631.95,488.98
2018,5,26,15,0,842.0,122.0,3.5,20.7,757.0,584.32,452.72
2018,5,26,15,15,828.5,119.5,3.5,20.7,715.0,536.62,415.1
2018,5,26,15,30,815.0,117.0,3.5,20.7,673.0,489.1,376.69
2018,5,26,15,45,794.5,114.5,3.65,20.35,626.0,439.01,336.1
2018,5,26,16,0,774.0,112.0,3.8,20.0,579.0,390.18,295.38
2018,5,26,16,15,751.0,108.5,3.85,19.6,531.0,341.12,253.58
2018,5,26,16,30,728.0,105.0,3.9,19.2,483.0,290.43,209.89
2018,5,26,16,45,697.5,100.0,3.95,18.8,432.0,242.1,168.16
2018,5,26,17,0,667.0,95.0,4.0,18.4,381.0,196.78,129.55
2018,5,26,17,15,625.0,89.5,4.05,17.8,330.0,152.64,94.32
2018,5,26,17,30,583.0,84.0,4.1,17.2,279.0,112.91,66.06
2018,5,26,17,45,525.0,76.5,4.15,16.55,230.0,75.34,45.18
2018,5,26,18,0,467.0,69.0,4.2,15.9,181.0,49.58,38.37
2018,5,26,18,15,382.0,59.5,4.2,15.2,137.0,44.04,33.26
2018,5,26,18,30,297.0,50.0,4.2,14.5,93.0,38.09,27.53
2018,5,26,18,45,191.0,36.0,4.2,13.8,59.5,28.04,17.32
2018,5,26,19,0,85.0,22.0,4.2,13.1,26.0,18.4,0.0
2018,5,26,19,15,42.5,11.0,4.2,12.8,13.0,10.81,0.0
2018,5,26,19,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.0,1.35,9.85,6.5,0.0,0.0
2018,5,27,5,0,49.0,12.0,1.4,10.1,13.0,24.26,0.0
2018,5,27,5,15,155.0,26.0,1.6,10.7,41.5,88.15,39.78
2018,5,27,5,30,261.0,40.0,1.8,11.3,70.0,152.55,114.01
2018,5,27,5,45,352.0,50.0,1.95,11.9,111.0,210.84,166.63
2018,5,27,6,0,443.0,60.0,2.1,12.5,152.0,280.23,227.24
2018,5,27,6,15,512.5,66.5,2.0,13.25,201.0,342.15,280.39
2018,5,27,6,30,582.0,73.0,1.9,14.0,250.0,409.61,336.16
2018,5,27,6,45,629.5,78.0,1.85,14.8,301.5,467.86,382.64
2018,5,27,7,0,677.0,83.0,1.8,15.6,353.0,529.14,429.64
2018,5,27,7,15,678.0,94.0,1.85,16.3,395.5,569.35,459.06
2018,5,27,7,30,679.0,105.0,1.9,17.0,438.0,608.19,486.57
2018,5,27,7,45,733.0,101.0,2.0,17.75,495.0,664.88,526.65
2018,5,27,8,0,787.0,97.0,2.1,18.5,552.0,726.56,568.31
2018,5,27,8,15,804.5,100.0,2.15,19.1,598.5,768.37,594.87
2018,5,27,8,30,822.0,103.0,2.2,19.7,645.0,809.16,620.44
2018,5,27,8,45,842.5,103.0,2.3,20.25,690.0,842.8,641.24
2018,5,27,9,0,863.0,103.0,2.4,20.8,735.0,880.23,664.51
2018,5,27,9,15,873.5,104.5,2.45,21.35,773.0,908.71,681.04
2018,5,27,9,30,884.0,106.0,2.5,21.9,811.0,934.99,696.09
2018,5,27,9,45,893.0,107.0,2.55,22.4,844.0,956.97,708.37
2018,5,27,10,0,902.0,108.0,2.6,22.9,877.0,976.41,719.01
2018,5,27,10,15,907.5,109.0,2.6,23.35,903.0,989.81,725.41
2018,5,27,10,30,913.0,110.0,2.6,23.8,929.0,1000.37,730.09
2018,5,27,10,45,917.0,110.5,2.65,24.25,948.0,1006.06,732.19
2018,5,27,11,0,921.0,111.0,2.7,24.7,967.0,1008.78,732.53
2018,5,27,11,15,923.5,111.5,2.75,25.0,979.5,1007.07,730.58
2018,5,27,11,30,926.0,112.0,2.8,25.3,992.0,1002.39,726.85
2018,5,27,11,45,927.5,111.5,2.9,25.6,997.0,992.81,720.51
2018,5,27,12,0,929.0,111.0,3.0,25.9,1002.0,980.36,712.41
2018,5,27,12,15,928.5,111.0,3.05,26.1,999.5,963.74,701.54
2018,5,27,12,30,928.0,111.0,3.1,26.3,997.0,944.43,688.98
2018,5,27,12,45,926.0,110.5,3.2,26.5,987.0,920.71,673.89
2018,5,27,13,0,924.0,110.0,3.3,26.7,977.0,894.55,657.14
2018,5,27,13,15,921.0,109.0,3.35,26.8,960.0,864.75,637.85
2018,5,27,13,30,918.0,108.0,3.4,26.9,943.0,832.78,617.01
2018,5,27,13,45,913.5,107.0,3.45,27.0,919.0,797.63,593.88
2018,5,27,14,0,909.0,106.0,3.5,27.1,895.0,760.7,569.35
2018,5,27,14,15,902.5,104.0,3.5,27.05,864.5,719.84,542.0
2018,5,27,14,30,896.0,102.0,3.5,27.0,834.0,677.67,512.09
2018,5,27,14,45,887.5,100.0,3.55,26.95,798.0,633.18,479.44
2018,5,27,15,0,879.0,98.0,3.6,26.9,762.0,587.91,445.42
2018,5,27,15,15,867.5,96.0,3.6,26.9,721.0,540.52,408.74
2018,5,27,15,30,856.0,94.0,3.6,26.9,680.0,493.01,371.06
2018,5,27,15,45,841.0,91.5,3.55,26.55,634.5,443.66,331.46
2018,5,27,16,0,826.0,89.0,3.5,26.2,589.0,390.87,288.29
2018,5,27,16,15,806.5,86.0,3.45,25.75,540.5,340.93,246.43
2018,5,27,16,30,787.0,83.0,3.4,25.3,492.0,292.52,205.05
2018,5,27,16,45,760.5,79.5,3.4,24.9,442.0,243.73,163.41
2018,5,27,17,0,734.0,76.0,3.4,24.5,392.0,197.54,124.46
2018,5,27,17,15,697.5,72.0,3.4,23.7,341.0,152.28,88.72
2018,5,27,17,30,661.0,68.0,3.4,22.9,290.0,107.49,56.85
2018,5,27,17,45,608.5,62.5,3.4,22.1,240.5,67.88,35.38
2018,5,27,18,0,556.0,57.0,3.4,21.3,191.0,38.91,28.26
2018,5,27,18,15,477.5,49.5,3.45,20.3,145.5,35.35,25.06
2018,5,27,18,30,399.0,42.0,3.5,19.3,100.0,31.58,21.44
2018,5,27,18,45,280.0,31.5,3.55,18.25,65.0,24.64,14.36
2018,5,27,19,0,161.0,21.0,3.6,17.2,30.0,16.58,0.0
2018,5,27,19,15,80.5,10.5,3.6,16.6,15.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.5,1.6,11.65,7.5,0.0,0.0
2018,5,28,5,0,98.0,13.0,1.7,11.9,15.0,37.81,0.0
2018,5,28,5,15,228.0,24.0,1.9,12.45,45.5,108.18,51.67
2018,5,28,5,30,358.0,35.0,2.1,13.0,76.0,181.21,134.8
2018,5,28,5,45,446.5,42.0,2.25,13.55,118.5,241.12,189.44
2018,5,28,6,0,535.0,49.0,2.4,14.1,161.0,309.07,249.2
2018,5,28,6,15,592.0,54.5,2.3,14.9,209.5,367.55,299.61
2018,5,28,6,30,649.0,60.0,2.2,15.7,258.0,428.35,349.97
2018,5,28,6,45,689.0,64.0,2.1,16.5,309.0,484.18,394.33
2018,5,28,7,0,729.0,68.0,2.0,17.3,360.0,542.27,438.51
2018,5,28,7,15,757.5,72.0,1.95,18.25,411.0,594.73,476.51
2018,5,28,7,30,786.0,76.0,1.9,19.2,462.0,647.94,512.56
2018,5,28,7,45,807.0,79.0,1.85,20.15,511.5,694.92,542.25
2018,5,28,8,0,828.0,82.0,1.8,21.1,561.0,736.91,567.56
2018,5,28,8,15,844.5,84.0,1.85,21.85,607.5,778.07,592.94
2018,5,28,8,30,861.0,86.0,1.9,22.6,654.0,818.11,617.1
2018,5,28,8,45,873.0,88.5,1.9,23.35,697.0,853.48,637.24
2018,5,28,9,0,885.0,91.0,1.9,24.1,740.0,887.02,655.89
2018,5,28,9,15,893.0,93.5,1.95,24.8,777.5,914.91,671.25
2018,5,28,9,30,901.0,96.0,2.0,25.5,815.0,940.45,685.01
2018,5,28,9,45,906.5,98.5,2.1,26.15,847.0,961.12,696.27
2018,5,28,10,0,912.0,101.0,2.2,26.8,879.0,979.09,705.84
2018,5,28,10,15,918.0,102.5,2.3,27.3,906.0,993.67,713.71
2018,5,28,10,30,924.0,104.0,2.4,27.8,933.0,1005.39,719.85
2018,5,28,10,45,928.5,104.5,2.55,28.35,953.0,1011.68,722.98
2018,5,28,11,0,933.0,105.0,2.7,28.9,973.0,1014.97,724.31
2018,5,28,11,15,936.5,105.0,2.7,29.2,986.0,1013.77,722.22
2018,5,28,11,30,940.0,105.0,2.7,29.5,999.0,1009.55,718.39
2018,5,28,11,45,941.5,105.0,2.75,29.8,1004.5,1000.43,712.05
2018,5,28,12,0,943.0,105.0,2.8,30.1,1010.0,988.39,703.99
2018,5,28,12,15,942.0,105.5,2.85,30.25,1007.5,971.66,693.45
2018,5,28,12,30,941.0,106.0,2.9,30.4,1005.0,952.21,681.25
2018,5,28,12,45,938.0,106.5,2.95,30.6,995.0,928.36,666.11
2018,5,28,13,0,935.0,107.0,3.0,30.8,985.0,902.07,649.39
2018,5,28,13,15,932.0,106.5,3.05,30.85,968.0,872.5,630.87
2018,5,28,13,30,929.0,106.0,3.1,30.9,951.0,840.73,610.81
2018,5,28,13,45,924.0,104.5,3.15,30.95,926.5,804.43,587.6
2018,5,28,14,0,919.0,103.0,3.2,31.0,902.0,766.37,563.0
2018,5,28,14,15,912.0,102.0,3.2,30.95,871.5,725.77,536.44
2018,5,28,14,30,905.0,101.0,3.2,30.9,841.0,683.88,507.5
2018,5,28,14,45,896.0,99.0,3.25,30.85,804.5,638.75,475.11
2018,5,28,15,0,887.0,97.0,3.3,30.8,768.0,592.89,441.38
2018,5,28,15,15,875.0,95.0,3.3,30.8,726.5,544.92,405.02
2018,5,28,15,30,863.0,93.0,3.3,30.8,685.0,496.88,367.68
2018,5,28,15,45,848.0,90.5,3.3,30.35,639.5,447.24,328.82
2018,5,28,16,0,833.0,88.0,3.3,29.9,594.0,398.22,289.31
2018,5,28,16,15,813.5,85.0,3.3,29.45,545.0,343.88,244.96
2018,5,28,16,30,794.0,82.0,3.3,29.0,496.0,295.14,204.0
2018,5,28,16,45,768.0,78.5,3.25,28.55,445.5,246.13,162.75
2018,5,28,17,0,742.0,75.0,3.2,28.1,395.0,199.64,124.07
2018,5,28,17,15,706.5,70.5,3.15,27.2,344.0,153.65,88.13
2018,5,28,17,30,671.0,66.0,3.1,26.3,293.0,108.18,55.97
2018,5,28,17,45,620.5,61.0,3.0,25.4,243.5,68.5,34.5
2018,5,28,18,0,570.0,56.0,2.9,24.5,194.0,37.97,27.05
2018,5,28,18,15,494.5,48.5,2.95,23.4,148.5,34.35,23.86
2018,5,28,18,30,419.0,41.0,3.0,22.3,103.0,30.51,20.26
2018,5,28,18,45,299.0,31.0,3.05,21.2,67.0,24.01,13.76
2018,5,28,19,0,179.0,21.0,3.1,20.1,31.0,17.02,0.0
2018,5,28,19,15,89.5,10.5,3.25,19.4,15.5,10.32,0.0
2018,5,28,19,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,29,4,45,48.0,6.0,2.8,12.75,7.5,0.0,0.0
2018,5,29,5,0,96.0,12.0,3.0,12.9,15.0,36.4,0.0
2018,5,29,5,15,225.0,24.0,3.05,13.4,46.0,107.83,53.58
2018,5,29,5,30,354.0,36.0,3.1,13.9,77.0,181.15,134.86
2018,5,29,5,45,442.0,43.0,3.2,14.35,119.5,240.84,189.29
2018,5,29,6,0,530.0,50.0,3.3,14.8,162.0,308.45,248.92
2018,5,29,6,15,587.5,55.5,3.25,15.55,210.5,366.99,299.72
2018,5,29,6,30,645.0,61.0,3.2,16.3,259.0,430.1,352.4
2018,5,29,6,45,684.5,65.5,3.15,17.1,309.5,483.78,395.7
2018,5,29,7,0,724.0,70.0,3.1,17.9,360.0,541.97,440.77
2018,5,29,7,15,752.5,73.5,3.05,18.7,411.0,593.66,479.17
2018,5,29,7,30,781.0,77.0,3.0,19.5,462.0,646.09,515.8
2018,5,29,7,45,802.5,80.5,2.95,20.3,511.5,693.83,547.21
2018,5,29,8,0,824.0,84.0,2.9,21.1,561.0,741.26,577.56
2018,5,29,8,15,840.0,86.5,2.9,21.8,607.5,777.78,599.94
2018,5,29,8,30,856.0,89.0,2.9,22.5,654.0,817.81,624.45
2018,5,29,8,45,868.0,91.0,2.85,23.2,696.5,852.46,644.48
2018,5,29,9,0,880.0,93.0,2.8,23.9,739.0,885.31,662.97
2018,5,29,9,15,891.0,93.5,2.85,24.5,777.0,913.61,679.15
2018,5,29,9,30,902.0,94.0,2.9,25.1,815.0,939.72,693.8
2018,5,29,9,45,911.0,94.0,2.9,25.65,847.5,961.05,704.99
2018,5,29,10,0,920.0,94.0,2.9,26.2,880.0,979.8,714.51
2018,5,29,10,15,925.0,96.0,2.95,26.65,906.5,994.12,721.87
2018,5,29,10,30,930.0,98.0,3.0,27.1,933.0,1005.53,727.46
2018,5,29,10,45,933.5,98.5,3.05,27.55,952.5,1010.95,729.29
2018,5,29,11,0,937.0,99.0,3.1,28.0,972.0,1013.36,729.36
2018,5,29,11,15,939.0,100.0,3.15,28.25,984.5,1011.8,727.58
2018,5,29,11,30,941.0,101.0,3.2,28.5,997.0,1007.22,724.01
2018,5,29,11,45,942.0,101.0,3.3,28.75,1002.0,997.69,717.77
2018,5,29,12,0,943.0,101.0,3.4,29.0,1007.0,985.25,709.74
2018,5,29,12,15,941.0,102.5,3.5,29.05,1004.5,968.65,699.63
2018,5,29,12,30,939.0,104.0,3.6,29.1,1002.0,949.35,687.8
2018,5,29,12,45,935.0,105.5,3.7,29.15,992.0,925.69,673.09
2018,5,29,13,0,931.0,107.0,3.8,29.2,982.0,899.62,656.75
2018,5,29,13,15,928.5,106.0,3.95,29.05,965.5,870.15,638.81
2018,5,29,13,30,926.0,105.0,4.1,28.9,949.0,838.46,619.18
2018,5,29,13,45,921.5,104.5,4.25,28.7,925.5,803.64,597.28
2018,5,29,14,0,917.0,104.0,4.4,28.5,902.0,767.0,573.86
2018,5,29,14,15,911.0,103.0,4.55,28.15,872.5,727.2,548.25
2018,5,29,14,30,905.0,102.0,4.7,27.8,843.0,686.04,520.3
2018,5,29,14,45,897.0,100.0,4.8,27.45,807.0,641.57,488.18
2018,5,29,15,0,889.0,98.0,4.9,27.1,771.0,596.27,454.51
2018,5,29,15,15,877.0,96.5,4.9,27.1,730.0,548.69,417.3
2018,5,29,15,30,865.0,95.0,4.9,27.1,689.0,501.03,379.14
2018,5,29,15,45,852.5,92.0,5.1,25.95,644.5,451.95,340.87
2018,5,29,16,0,840.0,89.0,5.3,24.8,600.0,403.25,301.41
2018,5,29,16,15,823.5,86.0,5.3,23.9,552.5,349.61,256.49
2018,5,29,16,30,807.0,83.0,5.3,23.0,505.0,301.26,214.72
2018,5,29,16,45,782.5,79.0,5.35,22.1,454.5,251.52,171.76
2018,5,29,17,0,758.0,75.0,5.4,21.2,404.0,204.16,131.17
2018,5,29,17,15,722.5,71.5,5.4,20.15,353.0,158.24,94.0
2018,5,29,17,30,687.0,68.0,5.4,19.1,302.0,112.73,60.68
2018,5,29,17,45,636.0,63.0,5.4,18.05,251.5,72.2,37.75
2018,5,29,18,0,585.0,58.0,5.4,17.0,201.0,39.54,29.36
2018,5,29,18,15,507.0,51.0,5.35,16.15,154.5,36.45,26.51
2018,5,29,18,30,429.0,44.0,5.3,15.3,108.0,33.21,23.29
2018,5,29,18,45,304.5,34.0,5.25,14.5,71.0,26.85,16.69
2018,5,29,19,0,180.0,24.0,5.2,13.7,34.0,19.03,0.0
2018,5,29,19,15,90.0,12.0,5.15,13.3,17.0,11.8,0.0
2018,5,29,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,30,4,45,12.5,5.0,5.0,10.0,5.5,0.0,0.0
2018,5,30,5,0,25.0,10.0,5.1,10.1,11.0,16.26,0.0
2018,5,30,5,15,75.0,25.0,5.2,10.35,33.0,58.24,28.69
2018,5,30,5,30,125.0,40.0,5.3,10.6,55.0,98.59,73.62
2018,5,30,5,45,149.0,56.0,5.4,10.85,82.0,131.39,104.27
2018,5,30,6,0,173.0,72.0,5.5,11.1,109.0,166.25,136.0
2018,5,30,6,15,201.0,91.0,5.55,11.35,144.5,208.8,173.72
2018,5,30,6,30,229.0,110.0,5.6,11.6,180.0,253.44,212.55
2018,5,30,6,45,147.5,130.0,5.65,11.85,178.5,230.33,192.5
2018,5,30,7,0,66.0,150.0,5.7,12.1,177.0,199.58,165.0
2018,5,30,7,15,86.5,176.0,5.75,12.35,216.0,243.26,201.33
2018,5,30,7,30,107.0,202.0,5.8,12.6,255.0,296.18,244.55
2018,5,30,7,45,116.5,223.5,5.8,12.85,286.5,329.26,270.72
2018,5,30,8,0,126.0,245.0,5.8,13.1,318.0,362.6,296.79
2018,5,30,8,15,127.5,266.5,5.85,13.25,345.5,389.67,317.42
2018,5,30,8,30,129.0,288.0,5.9,13.4,373.0,416.34,337.55
2018,5,30,8,45,158.0,313.5,5.9,13.55,424.5,470.66,380.03
2018,5,30,9,0,187.0,339.0,5.9,13.7,476.0,525.75,422.45
2018,5,30,9,15,311.0,326.0,5.9,13.95,568.5,634.76,508.84
2018,5,30,9,30,435.0,313.0,5.9,14.2,661.0,747.25,595.52
2018,5,30,9,45,470.0,316.0,5.9,14.45,706.0,787.81,624.67
2018,5,30,10,0,505.0,319.0,5.9,14.7,751.0,827.7,653.32
2018,5,30,10,15,432.5,352.5,5.95,15.15,730.5,794.5,624.6
2018,5,30,10,30,360.0,386.0,6.0,15.6,710.0,752.14,589.59
2018,5,30,10,45,245.5,405.5,6.0,16.05,628.5,659.07,515.6
2018,5,30,11,0,131.0,425.0,6.0,16.5,547.0,558.72,435.48
2018,5,30,11,15,305.5,402.5,6.05,16.8,692.0,706.55,551.39
2018,5,30,11,30,480.0,380.0,6.1,17.1,837.0,850.1,659.83
2018,5,30,11,45,662.0,277.5,6.1,17.45,911.5,913.29,710.06
2018,5,30,12,0,844.0,175.0,6.1,17.8,986.0,969.09,749.38
2018,5,30,12,15,764.0,226.0,6.2,17.85,959.0,931.17,722.45
2018,5,30,12,30,684.0,277.0,6.3,17.9,932.0,890.41,692.81
2018,5,30,12,45,733.0,244.5,6.4,17.95,940.0,884.34,690.1
2018,5,30,13,0,782.0,212.0,6.5,18.0,948.0,873.59,682.95
2018,5,30,13,15,832.0,177.5,6.55,17.8,947.5,859.07,673.56
2018,5,30,13,30,882.0,143.0,6.6,17.6,947.0,839.63,660.6
2018,5,30,13,45,884.0,137.5,6.6,17.45,925.5,806.47,637.18
2018,5,30,14,0,886.0,132.0,6.6,17.3,904.0,771.19,612.12
2018,5,30,14,15,879.0,130.0,6.65,17.05,873.5,730.84,583.23
2018,5,30,14,30,872.0,128.0,6.7,16.8,843.0,689.28,551.4
2018,5,30,14,45,863.5,125.5,6.7,16.55,807.5,645.3,516.93
2018,5,30,15,0,855.0,123.0,6.7,16.3,772.0,597.8,479.04
2018,5,30,15,15,841.5,120.5,6.7,16.3,730.0,549.65,439.27
2018,5,30,15,30,828.0,118.0,6.7,16.3,688.0,501.66,398.78
2018,5,30,15,45,811.0,115.5,6.7,15.65,642.5,452.53,357.43
2018,5,30,16,0,794.0,113.0,6.7,15.0,597.0,404.32,315.76
2018,5,30,16,15,770.0,110.0,6.7,14.65,548.0,354.42,271.66
2018,5,30,16,30,746.0,107.0,6.7,14.3,499.0,302.95,225.78
2018,5,30,16,45,714.0,103.5,6.65,13.9,448.0,254.6,182.64
2018,5,30,17,0,682.0,100.0,6.6,13.5,397.0,209.39,142.86
2018,5,30,17,15,635.0,96.0,6.5,13.05,345.0,164.93,106.2
2018,5,30,17,30,588.0,92.0,6.4,12.6,293.0,125.42,76.96
2018,5,30,17,45,522.5,85.5,6.25,12.15,242.5,87.91,54.8
2018,5,30,18,0,457.0,79.0,6.1,11.7,192.0,57.1,45.81
2018,5,30,18,15,340.0,67.5,5.95,11.35,141.0,50.08,39.26
2018,5,30,18,30,223.0,56.0,5.8,11.0,90.0,42.68,32.12
2018,5,30,18,45,129.5,38.5,5.6,10.6,56.5,31.63,21.15
2018,5,30,19,0,36.0,21.0,5.4,10.2,23.0,18.68,0.5
2018,5,30,19,15,18.0,10.5,5.35,10.15,11.5,10.32,0.0
2018,5,30,19,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,10.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,5.0,5.5,4.3,10.05,5.5,0.0,0.0
2018,5,31,5,0,10.0,11.0,4.3,10.1,11.0,13.39,0.0
2018,5,31,5,15,59.0,26.0,4.35,10.25,32.5,54.98,27.84
2018,5,31,5,30,108.0,41.0,4.4,10.4,54.0,94.0,70.25
2018,5,31,5,45,157.5,57.5,4.4,10.6,86.0,136.8,108.8
2018,5,31,6,0,207.0,74.0,4.4,10.8,118.0,184.02,150.92
2018,5,31,6,15,222.5,93.0,4.45,11.1,151.5,221.93,184.69
2018,5,31,6,30,238.0,112.0,4.5,11.4,185.0,260.79,218.4
2018,5,31,6,45,242.0,131.5,4.5,11.75,217.5,294.45,246.71
2018,5,31,7,0,246.0,151.0,4.5,12.1,250.0,327.92,274.05
2018,5,31,7,15,259.5,173.0,4.5,12.5,290.0,370.36,308.04
2018,5,31,7,30,273.0,195.0,4.5,12.9,330.0,413.15,341.53
2018,5,31,7,45,282.5,216.0,4.45,13.25,368.5,452.08,371.18
2018,5,31,8,0,292.0,237.0,4.4,13.6,407.0,490.86,400.12
2018,5,31,8,15,278.5,263.0,4.45,14.05,435.5,516.41,417.71
2018,5,31,8,30,265.0,289.0,4.5,14.5,464.0,540.12,433.64
2018,5,31,8,45,383.0,271.0,4.5,14.95,542.5,627.08,501.54
2018,5,31,9,0,501.0,253.0,4.5,15.4,621.0,728.79,578.12
2018,5,31,9,15,657.0,200.0,4.55,15.7,709.0,826.12,651.36
2018,5,31,9,30,813.0,147.0,4.6,16.0,797.0,920.78,717.1
2018,5,31,9,45,852.5,134.0,4.65,16.35,840.5,949.46,734.95
2018,5,31,10,0,892.0,121.0,4.7,16.7,884.0,982.69,756.36
2018,5,31,10,15,848.5,148.5,4.75,16.9,892.0,981.94,754.48
2018,5,31,10,30,805.0,176.0,4.8,17.1,900.0,971.7,746.34
2018,5,31,10,45,843.5,160.0,4.85,17.3,933.0,993.0,760.38
2018,5,31,11,0,882.0,144.0,4.9,17.5,966.0,1006.69,768.97
2018,5,31,11,15,901.5,135.0,5.0,17.55,985.0,1011.94,772.73
2018,5,31,11,30,921.0,126.0,5.1,17.6,1004.0,1014.26,774.62
2018,5,31,11,45,922.0,126.0,5.15,17.7,1009.0,1004.76,767.89
2018,5,31,12,0,923.0,126.0,5.2,17.8,1014.0,992.42,759.36
2018,5,31,12,15,918.0,129.0,5.2,17.8,1010.5,974.66,747.06
2018,5,31,12,30,913.0,132.0,5.2,17.8,1007.0,954.36,733.07
2018,5,31,12,45,905.5,136.0,5.25,17.8,996.0,930.39,716.87
2018,5,31,13,0,898.0,140.0,5.3,17.8,985.0,904.24,699.11
2018,5,31,13,15,895.0,139.0,5.3,17.75,968.5,875.15,679.06
2018,5,31,13,30,892.0,138.0,5.3,17.7,952.0,843.99,657.46
2018,5,31,13,45,887.0,136.0,5.25,17.7,928.0,808.41,632.2
2018,5,31,14,0,882.0,134.0,5.2,17.7,904.0,771.16,605.63
2018,5,31,14,15,874.0,133.0,5.2,17.55,873.5,731.2,577.21
2018,5,31,14,30,866.0,132.0,5.2,17.4,843.0,690.1,546.01
2018,5,31,14,45,856.5,129.0,5.2,17.3,806.5,642.96,509.63
2018,5,31,15,0,847.0,126.0,5.2,17.2,770.0,597.21,473.48
2018,5,31,15,15,833.5,124.0,5.2,17.2,728.5,549.88,435.07
2018,5,31,15,30,820.0,122.0,5.2,17.2,687.0,502.72,395.94
2018,5,31,15,45,803.5,118.5,5.1,16.75,641.5,453.3,354.64
2018,5,31,16,0,787.0,115.0,5.0,16.3,596.0,404.75,313.07
2018,5,31,16,15,766.0,111.0,4.95,16.0,547.5,355.31,269.92
2018,5,31,16,30,745.0,107.0,4.9,15.7,499.0,304.02,224.72
2018,5,31,16,45,716.0,102.0,4.85,15.35,448.0,255.13,181.56
2018,5,31,17,0,687.0,97.0,4.8,15.0,397.0,209.09,141.33
2018,5,31,17,15,647.5,91.0,4.75,14.6,345.5,163.65,103.78
2018,5,31,17,30,608.0,85.0,4.7,14.2,294.0,122.36,72.83
2018,5,31,17,45,553.0,78.0,4.6,13.75,244.5,83.7,49.54
2018,5,31,18,0,498.0,71.0,4.5,13.3,195.0,50.84,39.95
2018,5,31,18,15,416.5,62.0,4.3,12.8,149.5,46.3,35.7
2018,5,31,18,30,335.0,53.0,4.1,12.3,104.0,40.19,29.81
2018,5,31,18,45,227.0,40.0,3.9,11.85,69.0,31.08,20.69
2018,5,31,19,0,119.0,27.0,3.7,11.4,34.0,21.49,2.91
2018,5,31,19,15,60.5,14.0,3.55,11.15,17.5,13.76,0.0
2018,5,31,19,30,2.0,1.0,3.4,10.9,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.3,10.65,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,4,45,33.5,6.5,1.35,8.8,7.5,0.0,0.0
2018,6,1,5,0,67.0,13.0,1.4,9.1,15.0,30.11,0.0
2018,6,1,5,15,180.5,27.5,1.5,9.65,46.0,99.55,54.92
2018,6,1,5,30,294.0,42.0,1.6,10.2,77.0,167.32,126.85
2018,6,1,5,45,386.5,50.5,1.75,10.75,119.5,227.67,181.18
2018,6,1,6,0,479.0,59.0,1.9,11.3,162.0,296.92,241.9
2018,6,1,6,15,540.5,66.0,1.85,11.85,210.5,357.18,293.97
2018,6,1,6,30,602.0,73.0,1.8,12.4,259.0,422.29,348.16
2018,6,1,6,45,646.5,77.5,1.7,12.95,310.0,479.15,393.71
2018,6,1,7,0,691.0,82.0,1.6,13.5,361.0,538.74,439.52
2018,6,1,7,15,723.5,86.0,1.55,14.35,412.5,589.83,476.86
2018,6,1,7,30,756.0,90.0,1.5,15.2,464.0,644.59,515.06
2018,6,1,7,45,780.5,93.0,1.45,16.0,514.0,693.08,546.25
2018,6,1,8,0,805.0,96.0,1.4,16.8,564.0,741.48,576.45
2018,6,1,8,15,823.5,98.0,1.5,17.65,611.0,783.56,602.86
2018,6,1,8,30,842.0,100.0,1.6,18.5,658.0,824.64,628.2
2018,6,1,8,45,857.0,101.5,1.75,19.35,701.5,855.85,647.0
2018,6,1,9,0,872.0,103.0,1.9,20.2,745.0,890.47,668.01
2018,6,1,9,15,885.0,103.5,1.95,20.75,784.0,920.37,685.33
2018,6,1,9,30,898.0,104.0,2.0,21.3,823.0,948.18,701.2
2018,6,1,9,45,909.0,104.0,2.1,21.8,857.0,971.29,714.64
2018,6,1,10,0,920.0,104.0,2.2,22.3,891.0,991.9,726.49
2018,6,1,10,15,926.0,104.5,2.25,22.7,917.5,1005.57,733.62
2018,6,1,10,30,932.0,105.0,2.3,23.1,944.0,1016.38,739.05
2018,6,1,10,45,936.0,106.0,2.35,23.5,964.0,1022.82,741.79
2018,6,1,11,0,940.0,107.0,2.4,23.9,984.0,1026.24,742.75
2018,6,1,11,15,943.0,107.0,2.4,24.25,996.5,1024.64,740.25
2018,6,1,11,30,946.0,107.0,2.4,24.6,1009.0,1020.03,735.99
2018,6,1,11,45,947.0,107.5,2.45,24.9,1014.5,1011.0,729.72
2018,6,1,12,0,948.0,108.0,2.5,25.2,1020.0,999.04,721.71
2018,6,1,12,15,947.0,108.0,2.55,25.45,1017.5,981.88,710.58
2018,6,1,12,30,946.0,108.0,2.6,25.7,1015.0,962.01,697.78
2018,6,1,12,45,943.0,108.0,2.65,25.9,1004.5,937.74,682.28
2018,6,1,13,0,940.0,108.0,2.7,26.1,994.0,911.02,665.19
2018,6,1,13,15,936.5,107.5,2.75,26.2,977.0,881.08,646.17
2018,6,1,13,30,933.0,107.0,2.8,26.3,960.0,848.97,625.6
2018,6,1,13,45,928.5,106.0,2.85,26.45,936.0,813.58,602.56
2018,6,1,14,0,924.0,105.0,2.9,26.6,912.0,776.37,578.11
2018,6,1,14,15,917.5,103.5,3.0,26.6,881.5,735.64,551.57
2018,6,1,14,30,911.0,102.0,3.1,26.6,851.0,693.58,522.76
2018,6,1,14,45,902.5,99.5,3.2,26.6,814.5,648.23,489.93
2018,6,1,15,0,894.0,97.0,3.3,26.6,778.0,602.09,455.66
2018,6,1,15,15,882.0,96.0,3.3,26.6,737.0,554.85,419.34
2018,6,1,15,30,870.0,95.0,3.3,26.6,696.0,507.51,382.01
2018,6,1,15,45,855.5,92.5,3.45,26.2,650.5,457.86,342.83
2018,6,1,16,0,841.0,90.0,3.6,25.8,605.0,408.76,302.84
2018,6,1,16,15,822.0,87.0,3.6,25.4,556.5,354.29,257.65
2018,6,1,16,30,803.0,84.0,3.6,25.0,508.0,305.32,215.81
2018,6,1,16,45,778.0,80.5,3.65,24.55,457.5,256.09,173.68
2018,6,1,17,0,753.0,77.0,3.7,24.1,407.0,209.27,133.89
2018,6,1,17,15,717.5,73.0,3.65,23.3,355.5,163.06,96.75
2018,6,1,17,30,682.0,69.0,3.6,22.5,304.0,117.24,63.07
2018,6,1,17,45,632.5,63.5,3.55,21.65,254.0,76.4,39.2
2018,6,1,18,0,583.0,58.0,3.5,20.8,204.0,40.76,29.96
2018,6,1,18,15,509.5,51.0,3.5,19.8,158.0,36.09,25.82
2018,6,1,18,30,436.0,44.0,3.5,18.8,112.0,32.81,22.67
2018,6,1,18,45,322.0,34.5,3.45,17.75,75.0,26.92,16.78
2018,6,1,19,0,208.0,25.0,3.4,16.7,38.0,20.64,3.59
2018,6,1,19,15,109.0,13.5,3.5,16.05,20.0,13.27,0.0
2018,6,1,19,30,10.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.65,14.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.0,1.8,11.25,8.5,0.0,0.0
2018,6,2,5,0,107.0,14.0,1.9,11.6,17.0,41.5,0.0
2018,6,2,5,15,240.0,25.0,2.1,12.25,49.0,115.17,64.36
2018,6,2,5,30,373.0,36.0,2.3,12.9,81.0,188.87,141.89
2018,6,2,5,45,460.0,43.0,2.45,13.5,124.5,249.17,196.56
2018,6,2,6,0,547.0,50.0,2.6,14.1,168.0,317.34,256.44
2018,6,2,6,15,603.5,55.5,2.45,14.9,217.0,376.24,307.04
2018,6,2,6,30,660.0,61.0,2.3,15.7,266.0,437.38,357.47
2018,6,2,6,45,699.5,65.0,2.2,16.5,317.0,493.42,401.87
2018,6,2,7,0,739.0,69.0,2.1,17.3,368.0,551.68,446.08
2018,6,2,7,15,767.5,72.5,2.0,18.35,419.0,603.96,483.45
2018,6,2,7,30,796.0,76.0,1.9,19.4,470.0,656.98,518.57
2018,6,2,7,45,817.0,79.0,1.8,20.45,520.0,704.32,547.79
2018,6,2,8,0,838.0,82.0,1.7,21.5,570.0,746.66,572.49
2018,6,2,8,15,854.0,84.5,1.7,22.3,617.0,788.32,597.42
2018,6,2,8,30,870.0,87.0,1.7,23.1,664.0,828.8,621.02
2018,6,2,8,45,882.5,89.0,1.7,23.95,707.0,864.31,640.72
2018,6,2,9,0,895.0,91.0,1.7,24.8,750.0,898.01,658.93
2018,6,2,9,15,900.5,95.0,1.8,25.5,787.5,925.54,674.44
2018,6,2,9,30,906.0,99.0,1.9,26.2,825.0,950.57,688.32
2018,6,2,9,45,908.5,103.5,1.95,26.85,856.5,970.68,698.58
2018,6,2,10,0,911.0,108.0,2.0,27.5,888.0,987.97,707.1
2018,6,2,10,15,917.0,109.5,2.05,28.1,915.0,1002.59,714.13
2018,6,2,10,30,923.0,111.0,2.1,28.7,942.0,1014.36,719.45
2018,6,2,10,45,927.5,111.5,2.15,29.3,962.0,1020.71,721.48
2018,6,2,11,0,932.0,112.0,2.2,29.9,982.0,1024.09,721.81
2018,6,2,11,15,935.0,112.5,2.15,30.25,995.0,1023.01,719.1
2018,6,2,11,30,938.0,113.0,2.1,30.6,1008.0,1018.93,714.68
2018,6,2,11,45,939.5,113.0,2.05,31.0,1013.5,1009.94,707.24
2018,6,2,12,0,941.0,113.0,2.0,31.4,1019.0,998.05,698.18
2018,6,2,12,15,942.0,111.5,2.0,31.6,1017.0,981.39,687.45
2018,6,2,12,30,943.0,110.0,2.0,31.8,1015.0,962.0,675.14
2018,6,2,12,45,943.0,109.0,1.95,32.05,1006.0,939.52,660.3
2018,6,2,13,0,943.0,108.0,1.9,32.3,997.0,914.47,643.94
2018,6,2,13,15,940.0,107.0,1.9,32.4,980.0,884.44,625.38
2018,6,2,13,30,937.0,106.0,1.9,32.5,963.0,852.2,605.37
2018,6,2,13,45,932.5,105.5,1.95,32.6,939.5,817.2,583.92
2018,6,2,14,0,928.0,105.0,2.0,32.7,916.0,780.37,561.07
2018,6,2,14,15,922.0,103.0,2.05,32.6,885.5,739.43,535.67
2018,6,2,14,30,916.0,101.0,2.1,32.5,855.0,697.11,508.16
2018,6,2,14,45,907.0,99.0,2.2,32.45,818.5,651.75,476.96
2018,6,2,15,0,898.0,97.0,2.3,32.4,782.0,605.62,444.29
2018,6,2,15,15,886.5,95.0,2.3,32.4,740.5,557.61,408.83
2018,6,2,15,30,875.0,93.0,2.3,32.4,699.0,509.45,372.31
2018,6,2,15,45,860.5,91.0,2.45,31.95,653.5,460.05,334.87
2018,6,2,16,0,846.0,89.0,2.6,31.5,608.0,411.19,296.51
