Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,45,945.0,96.5,4.35,30.55,948.5,827.31,608.88
2018,6,12,14,0,941.0,95.0,4.4,30.4,925.0,789.98,584.83
2018,6,12,14,15,935.0,94.0,4.45,30.15,895.5,749.97,558.92
2018,6,12,14,30,929.0,93.0,4.5,29.9,866.0,708.52,531.69
2018,6,12,14,45,922.0,91.5,4.55,29.65,831.0,664.75,500.27
2018,6,12,15,0,915.0,90.0,4.6,29.4,796.0,620.0,467.45
2018,6,12,15,15,904.5,88.5,4.6,29.4,755.5,572.58,431.17
2018,6,12,15,30,894.0,87.0,4.6,29.4,715.0,524.87,393.8
2018,6,12,15,45,881.5,84.5,4.55,28.7,670.5,475.3,355.03
2018,6,12,16,0,869.0,82.0,4.5,28.0,626.0,426.06,315.33
2018,6,12,16,15,853.5,79.5,4.45,27.45,578.5,376.26,273.98
2018,6,12,16,30,838.0,77.0,4.4,26.9,531.0,327.46,232.51
2018,6,12,16,45,815.5,74.0,4.35,26.3,480.5,273.28,186.61
2018,6,12,17,0,793.0,71.0,4.3,25.7,430.0,225.48,145.74
2018,6,12,17,15,763.5,67.0,4.25,24.8,379.0,177.94,106.64
2018,6,12,17,30,734.0,63.0,4.2,23.9,328.0,133.51,72.6
2018,6,12,17,45,690.0,59.0,4.15,23.0,277.5,91.34,45.6
2018,6,12,18,0,646.0,55.0,4.1,22.1,227.0,53.91,29.47
2018,6,12,18,15,581.0,49.0,4.05,21.05,179.5,33.44,23.46
2018,6,12,18,30,516.0,43.0,4.0,20.0,132.0,30.85,21.03
2018,6,12,18,45,410.5,36.0,3.9,18.95,92.5,27.22,17.42
2018,6,12,19,0,305.0,29.0,3.8,17.9,53.0,23.49,11.4
2018,6,12,19,15,172.0,17.0,3.9,17.2,29.0,16.71,0.0
2018,6,12,19,30,39.0,5.0,4.0,16.5,5.0,4.91,0.0
2018,6,12,19,45,19.5,2.5,4.05,15.85,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,45,72.5,8.0,3.2,11.1,10.5,0.0,0.0
2018,6,13,5,0,145.0,16.0,3.3,11.3,21.0,53.65,0.0
2018,6,13,5,15,281.0,26.0,3.25,11.9,54.5,130.43,79.25
2018,6,13,5,30,417.0,36.0,3.2,12.5,88.0,205.08,155.34
2018,6,13,5,45,503.0,42.5,3.15,13.1,133.0,266.47,211.18
2018,6,13,6,0,589.0,49.0,3.1,13.7,178.0,335.61,272.07
2018,6,13,6,15,643.5,54.0,3.05,14.45,227.5,392.52,321.57
2018,6,13,6,30,698.0,59.0,3.0,15.2,277.0,456.24,374.6
2018,6,13,6,45,736.0,62.5,2.9,15.95,328.5,512.4,419.54
2018,6,13,7,0,774.0,66.0,2.8,16.7,380.0,570.63,464.25
2018,6,13,7,15,801.0,69.5,2.7,17.45,432.0,623.32,502.91
2018,6,13,7,30,828.0,73.0,2.6,18.2,484.0,676.6,538.99
2018,6,13,7,45,848.0,75.5,2.5,18.9,534.0,719.38,566.17
2018,6,13,8,0,868.0,78.0,2.4,19.6,584.0,766.07,595.43
2018,6,13,8,15,882.5,79.5,2.4,20.45,630.5,806.48,619.8
2018,6,13,8,30,897.0,81.0,2.4,21.3,677.0,845.62,642.83
2018,6,13,8,45,908.5,82.5,2.35,22.1,720.0,880.66,662.35
2018,6,13,9,0,920.0,84.0,2.3,22.9,763.0,913.83,680.27
2018,6,13,9,15,925.5,87.5,2.3,23.55,800.5,941.66,695.25
2018,6,13,9,30,931.0,91.0,2.3,24.2,838.0,966.96,708.49
2018,6,13,9,45,933.5,95.0,2.35,24.9,870.0,987.32,718.83
2018,6,13,10,0,936.0,99.0,2.4,25.6,902.0,1004.82,727.37
2018,6,13,10,15,941.5,100.0,2.4,26.2,929.0,1019.12,733.67
2018,6,13,10,30,947.0,101.0,2.4,26.8,956.0,1030.52,738.22
2018,6,13,10,45,951.0,101.5,2.45,27.35,976.0,1036.97,740.42
2018,6,13,11,0,955.0,102.0,2.5,27.9,996.0,1040.4,740.86
2018,6,13,11,15,957.0,102.5,2.6,28.3,1009.0,1038.83,739.23
2018,6,13,11,30,959.0,103.0,2.7,28.7,1022.0,1034.21,735.82
2018,6,13,11,45,959.5,103.0,2.8,29.1,1027.0,1024.64,729.37
2018,6,13,12,0,960.0,103.0,2.9,29.5,1032.0,1012.13,721.16
2018,6,13,12,15,957.0,105.0,3.05,29.7,1029.5,995.46,711.32
2018,6,13,12,30,954.0,107.0,3.2,29.9,1027.0,976.08,699.73
2018,6,13,12,45,948.5,109.0,3.35,30.1,1016.5,951.88,684.96
2018,6,13,13,0,943.0,111.0,3.5,30.3,1006.0,925.3,668.56
2018,6,13,13,15,940.0,110.0,3.75,30.2,989.5,895.77,651.41
2018,6,13,13,30,937.0,109.0,4.0,30.1,973.0,864.03,632.46
2018,6,13,13,45,932.0,108.5,4.2,30.0,949.5,829.11,610.82
2018,6,13,14,0,927.0,108.0,4.4,29.9,926.0,792.39,587.63
2018,6,13,14,15,920.5,106.5,4.6,29.5,896.0,752.04,562.29
2018,6,13,14,30,914.0,105.0,4.8,29.1,866.0,710.33,535.47
2018,6,13,14,45,904.5,104.0,4.95,28.75,830.0,666.01,504.12
2018,6,13,15,0,895.0,103.0,5.1,28.4,794.0,620.94,471.28
2018,6,13,15,15,883.5,101.0,5.1,28.4,753.0,573.34,434.6
2018,6,13,15,30,872.0,99.0,5.1,28.4,712.0,525.58,396.93
2018,6,13,15,45,858.5,96.0,5.35,27.2,667.0,476.07,359.21
2018,6,13,16,0,845.0,93.0,5.6,26.0,622.0,427.0,320.3
2018,6,13,16,15,827.0,90.0,5.6,25.25,574.0,372.85,275.47
2018,6,13,16,30,809.0,87.0,5.6,24.5,526.0,323.99,233.72
2018,6,13,16,45,786.0,83.0,5.65,23.7,476.0,274.45,191.1
2018,6,13,17,0,763.0,79.0,5.7,22.9,426.0,227.08,150.27
2018,6,13,17,15,731.5,75.0,5.6,22.0,375.0,180.66,111.64
2018,6,13,17,30,700.0,71.0,5.5,21.1,324.0,137.56,78.23
2018,6,13,17,45,655.5,65.5,5.45,20.2,274.0,92.19,47.86
2018,6,13,18,0,611.0,60.0,5.4,19.3,224.0,54.8,30.62
2018,6,13,18,15,545.0,53.5,5.25,18.45,177.0,37.16,27.0
2018,6,13,18,30,479.0,47.0,5.1,17.6,130.0,34.36,24.33
2018,6,13,18,45,376.5,38.5,5.0,16.75,91.0,29.52,19.59
2018,6,13,19,0,274.0,30.0,4.9,15.9,52.0,24.43,12.43
2018,6,13,19,15,153.5,17.5,4.9,15.4,28.5,17.2,0.0
2018,6,13,19,30,33.0,5.0,4.9,14.9,5.0,4.91,0.0
2018,6,13,19,45,16.5,2.5,4.9,14.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,4,45,54.5,8.0,4.1,10.85,10.0,0.0,0.0
2018,6,14,5,0,109.0,16.0,4.2,11.0,20.0,44.21,0.0
2018,6,14,5,15,234.5,28.0,4.2,11.4,52.5,117.84,71.59
2018,6,14,5,30,360.0,40.0,4.2,11.8,85.0,188.81,143.71
2018,6,14,5,45,447.5,47.5,4.25,12.2,128.5,249.68,199.16
2018,6,14,6,0,535.0,55.0,4.3,12.6,172.0,318.25,260.15
2018,6,14,6,15,591.5,61.0,4.25,13.0,221.0,377.28,312.21
2018,6,14,6,30,648.0,67.0,4.2,13.4,270.0,440.72,366.23
2018,6,14,6,45,687.5,72.0,4.15,13.8,321.0,497.16,412.87
2018,6,14,7,0,727.0,77.0,4.1,14.2,372.0,553.71,458.12
2018,6,14,7,15,757.5,80.5,4.0,14.7,423.5,606.9,498.99
2018,6,14,7,30,788.0,84.0,3.9,15.2,475.0,660.99,538.38
2018,6,14,7,45,812.0,86.0,3.8,15.65,525.5,709.18,571.51
2018,6,14,8,0,836.0,88.0,3.7,16.1,576.0,757.23,603.78
2018,6,14,8,15,853.0,90.5,3.65,16.65,623.5,794.98,627.82
2018,6,14,8,30,870.0,93.0,3.6,17.2,671.0,836.38,654.12
2018,6,14,8,45,883.5,95.0,3.55,17.75,714.5,872.89,676.47
2018,6,14,9,0,897.0,97.0,3.5,18.3,758.0,907.68,697.3
2018,6,14,9,15,909.0,97.0,3.55,18.8,797.0,937.0,714.87
2018,6,14,9,30,921.0,97.0,3.6,19.3,836.0,964.17,730.9
2018,6,14,9,45,931.0,97.0,3.6,19.85,870.0,987.13,743.52
2018,6,14,10,0,941.0,97.0,3.6,20.4,904.0,1007.52,754.41
2018,6,14,10,15,946.5,98.0,3.7,20.8,931.0,1021.93,762.47
2018,6,14,10,30,952.0,99.0,3.8,21.2,958.0,1033.43,768.71
2018,6,14,10,45,955.5,99.5,3.9,21.6,978.0,1039.47,771.43
2018,6,14,11,0,959.0,100.0,4.0,22.0,998.0,1042.48,772.28
2018,6,14,11,15,961.0,101.0,4.15,22.2,1011.5,1041.46,771.51
2018,6,14,11,30,963.0,102.0,4.3,22.4,1025.0,1037.38,768.81
2018,6,14,11,45,964.0,102.0,4.45,22.65,1030.5,1028.31,762.73
2018,6,14,12,0,965.0,102.0,4.6,22.9,1036.0,1016.28,755.11
2018,6,14,12,15,962.5,103.5,4.7,22.9,1033.5,999.56,744.83
2018,6,14,12,30,960.0,105.0,4.8,22.9,1031.0,980.11,732.73
2018,6,14,12,45,955.5,106.0,4.95,22.9,1020.5,955.77,717.63
2018,6,14,13,0,951.0,107.0,5.1,22.9,1010.0,929.02,700.75
2018,6,14,13,15,947.5,106.0,5.2,22.7,993.0,898.91,681.62
2018,6,14,13,30,944.0,105.0,5.3,22.5,976.0,866.61,660.77
2018,6,14,13,45,939.0,104.5,5.4,22.35,952.5,831.54,637.62
2018,6,14,14,0,934.0,104.0,5.5,22.2,929.0,794.64,612.91
2018,6,14,14,15,928.0,103.0,5.5,21.9,899.5,754.9,585.8
2018,6,14,14,30,922.0,102.0,5.5,21.6,870.0,713.75,557.15
2018,6,14,14,45,914.0,99.5,5.5,21.35,834.0,668.73,523.24
2018,6,14,15,0,906.0,97.0,5.5,21.1,798.0,622.84,487.9
2018,6,14,15,15,895.0,95.5,5.5,21.1,757.5,575.54,450.15
2018,6,14,15,30,884.0,94.0,5.5,21.1,717.0,528.02,411.34
2018,6,14,15,45,871.0,91.5,5.4,20.4,672.0,478.67,371.08
2018,6,14,16,0,858.0,89.0,5.3,19.7,627.0,429.69,330.0
2018,6,14,16,15,841.0,85.5,5.2,19.3,578.5,378.97,286.22
2018,6,14,16,30,824.0,82.0,5.1,18.9,530.0,325.18,239.27
2018,6,14,16,45,801.5,78.5,5.0,18.5,480.0,275.48,195.19
2018,6,14,17,0,779.0,75.0,4.9,18.1,430.0,227.9,153.05
2018,6,14,17,15,747.5,71.0,4.8,17.6,378.5,180.66,112.83
2018,6,14,17,30,716.0,67.0,4.7,17.1,327.0,136.73,78.0
2018,6,14,17,45,671.0,62.5,4.65,16.6,276.5,94.85,50.02
2018,6,14,18,0,626.0,58.0,4.6,16.1,226.0,54.26,29.9
2018,6,14,18,15,558.0,52.0,4.45,15.55,179.0,35.82,26.17
2018,6,14,18,30,490.0,46.0,4.3,15.0,132.0,33.38,23.77
2018,6,14,18,45,384.0,37.5,4.15,14.45,92.0,28.48,18.94
2018,6,14,19,0,278.0,29.0,4.0,13.9,52.0,23.3,11.93
2018,6,14,19,15,156.0,17.0,3.95,13.55,28.5,16.71,0.0
2018,6,14,19,30,34.0,5.0,3.9,13.2,5.0,4.91,0.0
2018,6,14,19,45,17.0,2.5,3.85,12.85,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,51.0,8.0,3.85,11.0,10.0,0.0,0.0
2018,6,15,5,0,102.0,16.0,4.0,11.2,20.0,42.36,0.0
2018,6,15,5,15,223.5,28.0,4.1,11.6,51.5,114.56,69.31
2018,6,15,5,30,345.0,40.0,4.2,12.0,83.0,183.37,139.39
2018,6,15,5,45,434.0,47.5,4.35,12.4,126.0,244.1,194.59
2018,6,15,6,0,523.0,55.0,4.5,12.8,169.0,312.69,255.6
2018,6,15,6,15,580.0,61.0,4.55,13.25,217.5,371.4,307.5
2018,6,15,6,30,637.0,67.0,4.6,13.7,266.0,434.58,361.55
2018,6,15,6,45,675.5,71.5,4.6,14.15,316.0,489.35,407.12
2018,6,15,7,0,714.0,76.0,4.6,14.6,366.0,544.23,451.38
2018,6,15,7,15,743.0,80.0,4.65,15.05,416.5,596.46,492.27
2018,6,15,7,30,772.0,84.0,4.7,15.5,467.0,649.51,531.93
2018,6,15,7,45,794.0,86.5,4.75,15.95,516.0,696.21,564.99
2018,6,15,8,0,816.0,89.0,4.8,16.4,565.0,742.68,597.31
2018,6,15,8,15,832.0,91.5,4.8,16.8,611.0,783.81,625.01
2018,6,15,8,30,848.0,94.0,4.8,17.2,657.0,818.93,647.91
2018,6,15,8,45,860.5,96.5,4.85,17.6,699.5,854.55,671.26
2018,6,15,9,0,873.0,99.0,4.9,18.0,742.0,888.45,693.16
2018,6,15,9,15,881.0,101.5,4.95,18.3,779.5,916.35,710.92
2018,6,15,9,30,889.0,104.0,5.0,18.6,817.0,941.98,727.05
2018,6,15,9,45,894.0,107.0,5.0,18.9,849.0,962.88,739.5
2018,6,15,10,0,899.0,110.0,5.0,19.2,881.0,981.14,750.14
2018,6,15,10,15,905.0,111.5,5.05,19.4,908.0,996.06,759.2
2018,6,15,10,30,911.0,113.0,5.1,19.6,935.0,1008.2,766.44
2018,6,15,10,45,916.0,113.5,5.15,19.8,955.5,1015.47,770.45
2018,6,15,11,0,921.0,114.0,5.2,20.0,976.0,1019.83,772.59
2018,6,15,11,15,924.0,114.0,5.3,20.0,989.0,1018.79,772.15
2018,6,15,11,30,927.0,114.0,5.4,20.0,1002.0,1014.81,769.82
2018,6,15,11,45,929.0,113.5,5.5,20.0,1008.0,1006.46,764.57
2018,6,15,12,0,931.0,113.0,5.6,20.0,1014.0,995.25,757.43
2018,6,15,12,15,929.5,114.0,5.7,19.9,1012.0,979.44,747.43
2018,6,15,12,30,928.0,115.0,5.8,19.8,1010.0,960.98,735.6
2018,6,15,12,45,924.5,115.5,5.9,19.7,1000.5,937.7,720.37
2018,6,15,13,0,921.0,116.0,6.0,19.6,991.0,912.05,703.41
2018,6,15,13,15,919.0,115.0,6.05,19.4,975.5,884.0,684.66
2018,6,15,13,30,917.0,114.0,6.1,19.2,960.0,853.74,664.24
2018,6,15,13,45,913.5,112.0,6.15,19.0,937.0,819.29,640.63
2018,6,15,14,0,910.0,110.0,6.2,18.8,914.0,782.99,615.48
2018,6,15,14,15,904.5,108.0,6.2,18.45,885.0,743.57,587.96
2018,6,15,14,30,899.0,106.0,6.2,18.1,856.0,702.74,558.71
2018,6,15,14,45,892.0,103.5,6.2,17.8,821.0,659.29,525.28
2018,6,15,15,0,885.0,101.0,6.2,17.5,786.0,614.92,490.39
2018,6,15,15,15,873.5,99.0,6.2,17.5,745.5,567.81,452.0
2018,6,15,15,30,862.0,97.0,6.2,17.5,705.0,520.55,412.64
2018,6,15,15,45,850.0,93.5,6.1,16.8,661.0,471.77,372.09
2018,6,15,16,0,838.0,90.0,6.0,16.1,617.0,423.31,330.69
2018,6,15,16,15,822.5,86.5,5.9,15.8,570.0,369.94,284.0
2018,6,15,16,30,807.0,83.0,5.8,15.5,523.0,321.65,240.54
2018,6,15,16,45,785.5,79.0,5.65,15.15,473.5,272.58,196.26
2018,6,15,17,0,764.0,75.0,5.5,14.8,424.0,225.54,153.9
2018,6,15,17,15,732.0,71.5,5.35,14.45,373.5,179.36,113.93
2018,6,15,17,30,700.0,68.0,5.2,14.1,323.0,136.53,79.44
2018,6,15,17,45,654.5,64.0,5.1,13.75,273.5,92.46,48.99
2018,6,15,18,0,609.0,60.0,5.0,13.4,224.0,56.23,31.8
2018,6,15,18,15,537.5,54.0,4.75,12.95,177.0,37.45,27.93
2018,6,15,18,30,466.0,48.0,4.5,12.5,130.0,35.12,25.58
2018,6,15,18,45,356.5,39.5,4.3,12.1,91.0,30.32,20.77
2018,6,15,19,0,247.0,31.0,4.1,11.7,52.0,25.28,13.77
2018,6,15,19,15,137.0,18.0,4.05,11.5,28.5,17.69,0.0
2018,6,15,19,30,27.0,5.0,4.0,11.3,5.0,4.91,0.0
2018,6,15,19,45,13.5,2.5,3.9,11.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,16,4,45,43.5,8.0,1.95,11.1,9.5,0.0,0.0
2018,6,16,5,0,87.0,16.0,2.1,11.3,19.0,38.41,0.0
2018,6,16,5,15,204.0,29.0,2.2,11.65,50.5,109.81,66.11
2018,6,16,5,30,321.0,42.0,2.3,12.0,82.0,176.58,133.87
2018,6,16,5,45,412.5,50.0,2.4,12.35,125.0,237.97,188.94
2018,6,16,6,0,504.0,58.0,2.5,12.7,168.0,307.34,249.82
2018,6,16,6,15,563.5,64.5,2.5,13.15,216.5,367.09,301.68
2018,6,16,6,30,623.0,71.0,2.5,13.6,265.0,431.49,355.67
2018,6,16,6,45,666.0,75.5,2.5,14.05,316.0,488.32,401.9
2018,6,16,7,0,709.0,80.0,2.5,14.5,367.0,547.76,448.6
2018,6,16,7,15,739.0,83.5,2.45,15.1,417.5,597.52,485.93
2018,6,16,7,30,769.0,87.0,2.4,15.7,468.0,650.57,523.84
2018,6,16,7,45,791.5,90.0,2.4,16.25,517.5,698.12,555.9
2018,6,16,8,0,814.0,93.0,2.4,16.8,567.0,745.47,587.11
2018,6,16,8,15,831.5,95.0,2.4,17.4,613.5,787.2,613.53
2018,6,16,8,30,849.0,97.0,2.4,18.0,660.0,822.93,635.29
2018,6,16,8,45,862.5,99.0,2.45,18.6,703.0,858.88,657.32
2018,6,16,9,0,876.0,101.0,2.5,19.2,746.0,893.17,677.94
2018,6,16,9,15,885.0,103.0,2.6,19.75,784.0,921.52,694.89
2018,6,16,9,30,894.0,105.0,2.7,20.3,822.0,947.62,710.31
2018,6,16,9,45,901.0,107.0,2.75,20.85,855.0,969.45,722.4
2018,6,16,10,0,908.0,109.0,2.8,21.4,888.0,988.7,732.81
2018,6,16,10,15,914.5,110.0,2.95,21.8,915.0,1003.71,741.78
2018,6,16,10,30,921.0,111.0,3.1,22.2,942.0,1015.93,748.99
2018,6,16,10,45,925.5,111.5,3.25,22.6,962.5,1022.81,752.77
2018,6,16,11,0,930.0,112.0,3.4,23.0,983.0,1026.75,754.74
2018,6,16,11,15,933.0,112.0,3.6,23.25,996.0,1025.75,754.36
2018,6,16,11,30,936.0,112.0,3.8,23.5,1009.0,1021.78,752.09
2018,6,16,11,45,937.0,112.5,4.0,23.75,1015.0,1013.44,746.97
2018,6,16,12,0,938.0,113.0,4.2,24.0,1021.0,1002.22,739.97
2018,6,16,12,15,937.0,113.5,4.4,24.0,1019.0,986.32,730.57
2018,6,16,12,30,936.0,114.0,4.6,24.0,1017.0,967.74,719.63
2018,6,16,12,45,933.0,114.0,4.85,24.05,1007.5,944.31,705.87
2018,6,16,13,0,930.0,114.0,5.1,24.1,998.0,918.48,690.2
2018,6,16,13,15,927.5,113.5,5.3,23.85,982.5,890.29,673.14
2018,6,16,13,30,925.0,113.0,5.5,23.6,967.0,859.89,654.26
2018,6,16,13,45,920.0,112.5,5.75,23.4,944.0,825.44,632.31
2018,6,16,14,0,915.0,112.0,6.0,23.2,921.0,789.22,608.69
2018,6,16,14,15,908.5,110.5,6.15,22.75,891.5,749.38,582.24
2018,6,16,14,30,902.0,109.0,6.3,22.3,862.0,708.2,553.94
2018,6,16,14,45,893.5,108.0,6.45,21.9,827.5,665.06,521.86
2018,6,16,15,0,885.0,107.0,6.6,21.5,793.0,621.09,488.28
2018,6,16,15,15,874.0,105.0,6.6,21.5,752.5,574.24,450.61
2018,6,16,15,30,863.0,103.0,6.6,21.5,712.0,527.18,411.96
2018,6,16,15,45,849.5,100.5,6.75,20.3,668.0,478.54,373.14
2018,6,16,16,0,836.0,98.0,6.9,19.1,624.0,426.43,330.31
2018,6,16,16,15,819.0,95.0,6.9,18.5,577.0,377.03,287.51
2018,6,16,16,30,802.0,92.0,6.9,17.9,530.0,328.86,244.87
2018,6,16,16,45,778.0,88.5,6.85,17.3,480.0,279.8,201.22
2018,6,16,17,0,754.0,85.0,6.8,16.7,430.0,233.02,159.64
2018,6,16,17,15,719.0,81.0,6.75,16.1,378.5,183.01,116.98
2018,6,16,17,30,684.0,77.0,6.7,15.5,327.0,139.78,82.46
2018,6,16,17,45,635.0,72.5,6.6,14.9,277.0,98.85,54.74
2018,6,16,18,0,586.0,68.0,6.5,14.3,227.0,63.09,37.55
2018,6,16,18,15,511.5,61.5,6.25,13.8,179.5,43.98,33.64
2018,6,16,18,30,437.0,55.0,6.0,13.3,132.0,41.65,31.26
2018,6,16,18,45,326.0,45.0,5.8,12.8,92.5,34.45,24.29
2018,6,16,19,0,215.0,35.0,5.6,12.3,53.0,27.61,15.67
2018,6,16,19,15,117.5,20.0,5.45,12.05,29.0,19.66,0.0
2018,6,16,19,30,20.0,5.0,5.3,11.8,5.0,4.91,0.0
2018,6,16,19,45,10.0,2.5,5.2,11.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,17,4,45,26.5,8.0,2.15,11.95,9.0,0.0,0.0
2018,6,17,5,0,53.0,16.0,2.2,12.1,18.0,29.52,0.0
2018,6,17,5,15,138.0,30.5,2.25,12.3,45.5,91.42,54.38
2018,6,17,5,30,223.0,45.0,2.3,12.5,73.0,145.84,110.33
2018,6,17,5,45,255.5,53.0,2.4,12.75,98.5,176.86,140.13
2018,6,17,6,0,288.0,61.0,2.5,13.0,124.0,211.27,171.8
2018,6,17,6,15,176.5,83.5,2.5,13.2,125.0,187.34,153.75
2018,6,17,6,30,65.0,106.0,2.5,13.4,126.0,147.01,119.82
2018,6,17,6,45,177.0,127.0,2.5,13.65,195.5,243.79,201.78
2018,6,17,7,0,289.0,148.0,2.5,13.9,265.0,351.12,289.97
2018,6,17,7,15,294.5,169.5,2.45,14.15,302.5,389.47,319.46
2018,6,17,7,30,300.0,191.0,2.4,14.4,340.0,427.5,348.23
2018,6,17,7,45,232.0,221.0,2.35,14.7,343.0,420.41,339.54
2018,6,17,8,0,164.0,251.0,2.3,15.0,346.0,398.8,319.65
2018,6,17,8,15,180.5,274.0,2.25,15.5,387.0,440.88,350.84
2018,6,17,8,30,197.0,297.0,2.2,16.0,428.0,483.34,381.36
2018,6,17,8,45,215.5,315.5,2.15,16.45,467.0,522.79,409.24
2018,6,17,9,0,234.0,334.0,2.1,16.9,506.0,562.47,436.79
2018,6,17,9,15,379.0,298.5,2.0,17.4,594.5,667.83,514.94
2018,6,17,9,30,524.0,263.0,1.9,17.9,683.0,778.63,593.23
2018,6,17,9,45,688.5,198.5,1.85,18.35,774.0,875.3,659.0
2018,6,17,10,0,853.0,134.0,1.8,18.8,865.0,962.27,713.09
2018,6,17,10,15,869.0,130.0,1.8,19.25,895.0,980.56,721.88
2018,6,17,10,30,885.0,126.0,1.8,19.7,925.0,996.44,729.91
2018,6,17,10,45,891.0,126.0,1.8,20.15,945.5,1004.04,732.68
2018,6,17,11,0,897.0,126.0,1.8,20.6,966.0,1008.83,733.84
2018,6,17,11,15,901.0,126.0,1.85,21.0,979.5,1008.8,732.86
2018,6,17,11,30,905.0,126.0,1.9,21.4,993.0,1005.89,730.2
2018,6,17,11,45,907.5,125.0,1.95,21.8,999.0,997.71,724.28
2018,6,17,12,0,910.0,124.0,2.0,22.2,1005.0,986.73,716.71
2018,6,17,12,15,911.0,123.5,2.05,22.45,1004.0,972.1,707.29
2018,6,17,12,30,912.0,123.0,2.1,22.7,1003.0,954.83,696.24
2018,6,17,12,45,911.0,122.0,2.15,23.0,994.5,932.72,681.94
2018,6,17,13,0,910.0,121.0,2.2,23.3,986.0,908.19,666.09
2018,6,17,13,15,908.0,119.0,2.25,23.45,970.0,879.54,647.86
2018,6,17,13,30,906.0,117.0,2.3,23.6,954.0,848.73,628.1
2018,6,17,13,45,902.0,116.0,2.35,23.75,931.5,815.22,606.4
2018,6,17,14,0,898.0,115.0,2.4,23.9,909.0,779.9,583.3
2018,6,17,14,15,892.0,113.0,2.45,23.9,880.0,740.6,557.55
2018,6,17,14,30,886.0,111.0,2.5,23.9,851.0,699.95,530.05
2018,6,17,14,45,878.0,109.0,2.55,23.95,816.5,656.87,498.84
2018,6,17,15,0,870.0,107.0,2.6,24.0,782.0,612.96,466.28
2018,6,17,15,15,858.5,105.0,2.6,24.0,742.0,566.5,430.92
2018,6,17,15,30,847.0,103.0,2.6,24.0,702.0,519.9,394.56
2018,6,17,15,45,832.5,100.5,2.75,23.8,657.5,467.82,353.89
2018,6,17,16,0,818.0,98.0,2.9,23.6,613.0,419.83,314.97
2018,6,17,16,15,799.0,94.5,3.0,23.3,565.0,370.12,273.74
2018,6,17,16,30,780.0,91.0,3.1,23.0,517.0,321.82,232.7
2018,6,17,16,45,755.0,87.5,3.2,22.7,467.5,273.55,191.29
2018,6,17,17,0,730.0,84.0,3.3,22.4,418.0,227.65,151.83
2018,6,17,17,15,695.5,79.5,3.5,21.8,367.5,178.5,111.28
2018,6,17,17,30,661.0,75.0,3.7,21.2,317.0,136.0,78.27
2018,6,17,17,45,613.5,70.0,3.85,20.6,268.0,95.79,51.52
2018,6,17,18,0,566.0,65.0,4.0,20.0,219.0,60.56,34.59
2018,6,17,18,15,498.0,58.0,4.1,19.15,173.0,40.77,30.1
2018,6,17,18,30,430.0,51.0,4.2,18.3,127.0,37.75,27.23
2018,6,17,18,45,331.0,41.0,4.3,17.4,89.0,31.63,21.42
2018,6,17,19,0,232.0,31.0,4.4,16.5,51.0,24.18,12.88
2018,6,17,19,15,129.5,18.0,4.45,15.9,28.0,17.69,0.0
2018,6,17,19,30,27.0,5.0,4.5,15.3,5.0,4.91,0.0
2018,6,17,19,45,13.5,2.5,4.55,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,18,4,45,27.0,5.0,2.45,11.55,6.0,0.0,0.0
2018,6,18,5,0,54.0,10.0,2.7,11.9,12.0,23.86,0.0
2018,6,18,5,15,108.5,20.0,2.8,12.4,31.0,67.3,38.28
2018,6,18,5,30,163.0,30.0,2.9,12.9,50.0,104.4,77.64
2018,6,18,5,45,165.5,37.0,3.0,13.4,65.0,119.86,93.72
2018,6,18,6,0,168.0,44.0,3.1,13.9,80.0,135.87,109.24
2018,6,18,6,15,84.5,57.5,3.05,14.4,75.5,104.54,83.79
2018,6,18,6,30,1.0,71.0,3.0,14.9,71.0,69.77,53.72
2018,6,18,6,45,14.5,107.5,2.95,15.4,113.0,115.6,92.25
2018,6,18,7,0,28.0,144.0,2.9,15.9,155.0,168.75,135.98
2018,6,18,7,15,113.5,170.0,2.8,16.5,225.0,261.69,212.59
2018,6,18,7,30,199.0,196.0,2.7,17.1,295.0,353.79,286.24
2018,6,18,7,45,439.5,162.0,2.65,17.65,409.5,516.54,415.77
2018,6,18,8,0,680.0,128.0,2.6,18.2,524.0,683.34,541.39
2018,6,18,8,15,749.5,115.5,2.6,18.75,585.0,743.52,581.03
2018,6,18,8,30,819.0,103.0,2.6,19.3,646.0,809.14,624.33
2018,6,18,8,45,833.5,105.0,2.6,19.9,688.5,840.05,642.33
2018,6,18,9,0,848.0,107.0,2.6,20.5,731.0,874.53,662.85
2018,6,18,9,15,855.0,111.0,2.65,21.0,768.5,902.61,679.4
2018,6,18,9,30,862.0,115.0,2.7,21.5,806.0,928.43,694.38
2018,6,18,9,45,865.5,119.0,2.75,22.0,837.0,948.54,705.5
2018,6,18,10,0,869.0,123.0,2.8,22.5,868.0,966.04,714.95
2018,6,18,10,15,876.0,123.5,2.9,22.95,894.5,980.58,723.06
2018,6,18,10,30,883.0,124.0,3.0,23.4,921.0,992.46,729.51
2018,6,18,10,45,888.0,125.0,3.1,23.8,941.5,1000.16,733.45
2018,6,18,11,0,893.0,126.0,3.2,24.2,962.0,1005.03,735.66
2018,6,18,11,15,883.5,135.5,3.3,24.55,972.0,1001.37,732.54
2018,6,18,11,30,874.0,145.0,3.4,24.9,982.0,994.77,727.66
2018,6,18,11,45,705.5,260.0,3.5,25.25,938.5,944.81,694.24
2018,6,18,12,0,537.0,375.0,3.6,25.6,895.0,886.11,649.36
2018,6,18,12,15,576.0,346.5,3.75,25.7,903.5,882.71,649.4
2018,6,18,12,30,615.0,318.0,3.9,25.8,912.0,875.31,646.34
2018,6,18,12,45,614.0,318.5,4.05,25.9,907.0,858.35,635.25
2018,6,18,13,0,613.0,319.0,4.2,26.0,902.0,839.85,623.07
2018,6,18,13,15,687.0,264.5,4.3,25.95,907.5,831.87,620.73
2018,6,18,13,30,761.0,210.0,4.4,25.9,913.0,818.37,613.78
2018,6,18,13,45,831.5,160.5,4.5,25.85,911.0,801.64,603.28
2018,6,18,14,0,902.0,111.0,4.6,25.8,909.0,779.78,589.43
2018,6,18,14,15,895.5,109.5,4.65,25.6,880.0,740.48,563.27
2018,6,18,14,30,889.0,108.0,4.7,25.4,851.0,699.86,535.55
2018,6,18,14,45,877.0,108.5,4.75,25.15,815.5,656.43,503.76
2018,6,18,15,0,865.0,109.0,4.8,24.9,780.0,612.48,470.82
2018,6,18,15,15,857.5,104.5,4.8,24.9,740.5,566.19,434.85
2018,6,18,15,30,850.0,100.0,4.8,24.9,701.0,519.44,397.66
2018,6,18,15,45,836.5,97.0,4.85,24.2,657.0,470.99,359.35
2018,6,18,16,0,823.0,94.0,4.9,23.5,613.0,419.03,317.24
2018,6,18,16,15,805.5,91.0,4.95,23.05,566.0,370.08,275.98
2018,6,18,16,30,788.0,88.0,5.0,22.6,519.0,322.39,234.84
2018,6,18,16,45,764.5,84.0,5.0,22.1,469.5,273.67,192.57
2018,6,18,17,0,741.0,80.0,5.0,21.6,420.0,227.17,152.15
2018,6,18,17,15,709.5,76.0,4.9,20.95,370.5,181.68,113.94
2018,6,18,17,30,678.0,72.0,4.8,20.3,321.0,136.2,78.05
2018,6,18,17,45,634.0,66.5,4.75,19.7,271.5,94.98,50.18
2018,6,18,18,0,590.0,61.0,4.7,19.1,222.0,58.37,32.17
2018,6,18,18,15,524.5,54.5,4.5,18.4,176.0,37.69,27.5
2018,6,18,18,30,459.0,48.0,4.3,17.7,130.0,34.92,24.86
2018,6,18,18,45,360.5,39.0,4.1,17.0,91.5,29.64,19.77
2018,6,18,19,0,262.0,30.0,3.9,16.3,53.0,24.02,12.89
2018,6,18,19,15,147.5,17.5,3.85,15.9,29.0,17.2,0.0
2018,6,18,19,30,33.0,5.0,3.8,15.5,5.0,4.91,0.0
2018,6,18,19,45,16.5,2.5,3.7,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,4,45,38.0,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,19,5,0,76.0,13.0,2.9,11.9,16.0,32.49,0.0
2018,6,19,5,15,167.0,26.5,2.9,12.25,44.0,94.53,55.21
2018,6,19,5,30,258.0,40.0,2.9,12.6,72.0,151.55,114.32
2018,6,19,5,45,395.5,46.0,2.95,12.95,119.5,226.22,179.3
2018,6,19,6,0,533.0,52.0,3.0,13.3,167.0,312.72,253.91
2018,6,19,6,15,587.5,57.5,3.0,13.65,214.5,369.9,304.04
2018,6,19,6,30,642.0,63.0,3.0,14.0,262.0,431.35,356.12
2018,6,19,6,45,680.5,67.5,3.0,14.3,312.0,484.2,399.8
2018,6,19,7,0,719.0,72.0,3.0,14.6,362.0,541.58,445.55
2018,6,19,7,15,748.0,75.5,3.0,14.95,412.5,593.41,485.46
2018,6,19,7,30,777.0,79.0,3.0,15.3,463.0,646.09,523.93
2018,6,19,7,45,799.5,81.5,2.95,15.7,512.5,693.37,556.37
2018,6,19,8,0,822.0,84.0,2.9,16.1,562.0,740.47,587.96
2018,6,19,8,15,839.5,86.0,2.9,16.7,608.5,777.8,611.63
2018,6,19,8,30,857.0,88.0,2.9,17.3,655.0,818.8,637.59
2018,6,19,8,45,871.0,89.5,2.9,17.95,698.5,855.0,659.59
2018,6,19,9,0,885.0,91.0,2.9,18.6,742.0,889.56,680.18
2018,6,19,9,15,896.5,91.5,2.9,19.3,780.5,918.92,696.8
2018,6,19,9,30,908.0,92.0,2.9,20.0,819.0,946.14,711.84
2018,6,19,9,45,917.5,92.5,2.95,20.65,853.0,969.18,724.51
2018,6,19,10,0,927.0,93.0,3.0,21.3,887.0,989.69,735.5
2018,6,19,10,15,933.0,93.5,3.05,21.9,914.0,1004.16,742.65
2018,6,19,10,30,939.0,94.0,3.1,22.5,941.0,1015.79,748.04
2018,6,19,10,45,943.0,95.0,3.15,23.05,961.5,1023.06,750.82
2018,6,19,11,0,947.0,96.0,3.2,23.6,982.0,1027.33,751.77
2018,6,19,11,15,949.5,96.0,3.25,23.95,995.0,1026.09,749.84
2018,6,19,11,30,952.0,96.0,3.3,24.3,1008.0,1021.83,746.11
2018,6,19,11,45,953.5,96.5,3.35,24.65,1014.5,1014.12,740.26
2018,6,19,12,0,955.0,97.0,3.4,25.0,1021.0,1003.46,732.6
2018,6,19,12,15,951.0,100.0,3.5,25.2,1019.0,987.22,722.19
2018,6,19,12,30,947.0,103.0,3.6,25.4,1017.0,968.31,710.06
2018,6,19,12,45,941.0,106.0,3.7,25.6,1007.5,945.04,695.05
2018,6,19,13,0,935.0,109.0,3.8,25.8,998.0,919.42,678.46
2018,6,19,13,15,932.5,108.0,3.9,25.8,982.0,890.78,660.29
2018,6,19,13,30,930.0,107.0,4.0,25.8,966.0,859.9,640.5
2018,6,19,13,45,926.0,106.0,4.1,25.85,943.5,825.76,618.17
2018,6,19,14,0,922.0,105.0,4.2,25.9,921.0,789.74,594.37
2018,6,19,14,15,916.0,103.0,4.3,25.7,891.5,749.67,568.04
2018,6,19,14,30,910.0,101.0,4.4,25.5,862.0,708.2,540.34
2018,6,19,14,45,902.0,99.5,4.5,25.3,827.0,664.71,508.8
2018,6,19,15,0,894.0,98.0,4.6,25.1,792.0,620.34,475.87
2018,6,19,15,15,883.0,96.5,4.6,25.1,752.0,573.65,439.63
2018,6,19,15,30,872.0,95.0,4.6,25.1,712.0,526.72,402.36
2018,6,19,15,45,858.5,92.5,4.75,24.35,667.5,477.75,364.02
2018,6,19,16,0,845.0,90.0,4.9,23.6,623.0,429.18,324.67
2018,6,19,16,15,827.5,87.0,4.9,22.95,575.5,375.21,279.74
2018,6,19,16,30,810.0,84.0,4.9,22.3,528.0,326.47,237.84
2018,6,19,16,45,787.0,81.0,4.95,21.65,478.5,277.7,195.49
2018,6,19,17,0,764.0,78.0,5.0,21.0,429.0,231.07,154.88
2018,6,19,17,15,732.5,74.0,4.95,20.15,378.5,184.44,115.63
2018,6,19,17,30,701.0,70.0,4.9,19.3,328.0,141.11,81.4
2018,6,19,17,45,657.5,65.0,4.9,18.4,278.0,96.05,50.34
2018,6,19,18,0,614.0,60.0,4.9,17.5,228.0,58.73,31.95
2018,6,19,18,15,550.0,54.0,4.75,16.75,181.5,37.23,27.3
2018,6,19,18,30,486.0,48.0,4.6,16.0,135.0,34.89,25.02
2018,6,19,18,45,387.5,39.0,4.5,15.25,95.0,29.59,19.91
2018,6,19,19,0,289.0,30.0,4.4,14.5,55.0,23.97,13.07
2018,6,19,19,15,164.0,18.0,4.35,14.1,30.5,17.69,0.0
2018,6,19,19,30,39.0,6.0,4.3,13.7,6.0,5.9,0.0
2018,6,19,19,45,19.5,3.0,4.25,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,45,72.5,7.5,3.45,10.5,10.0,0.0,0.0
2018,6,20,5,0,145.0,15.0,3.6,10.7,20.0,52.27,0.0
2018,6,20,5,15,277.5,25.0,3.65,11.2,52.5,126.86,74.45
2018,6,20,5,30,410.0,35.0,3.7,11.7,85.0,200.23,151.58
2018,6,20,5,45,493.5,42.0,3.8,12.2,129.0,260.57,207.07
2018,6,20,6,0,577.0,49.0,3.9,12.7,173.0,328.48,267.62
2018,6,20,6,15,631.0,54.0,3.95,13.2,222.0,384.41,317.29
2018,6,20,6,30,685.0,59.0,4.0,13.7,271.0,447.19,370.83
2018,6,20,6,45,723.0,63.0,4.0,14.2,322.5,503.32,417.21
2018,6,20,7,0,761.0,67.0,4.0,14.7,374.0,561.56,463.67
2018,6,20,7,15,789.5,70.0,4.0,15.25,425.5,614.15,504.11
2018,6,20,7,30,818.0,73.0,4.0,15.8,477.0,667.49,542.5
2018,6,20,7,45,839.0,75.5,4.0,16.4,527.0,710.73,571.84
2018,6,20,8,0,860.0,78.0,4.0,17.0,577.0,757.98,603.6
2018,6,20,8,15,875.5,80.5,4.0,17.55,624.5,800.22,631.15
2018,6,20,8,30,891.0,83.0,4.0,18.1,672.0,841.26,657.41
2018,6,20,8,45,903.5,84.0,3.95,18.65,715.5,876.6,678.98
2018,6,20,9,0,916.0,85.0,3.9,19.2,759.0,910.16,699.03
2018,6,20,9,15,919.5,90.5,3.9,19.7,797.0,938.51,715.65
2018,6,20,9,30,923.0,96.0,3.9,20.2,835.0,964.23,730.38
2018,6,20,9,45,922.0,103.0,3.9,20.75,867.0,984.57,741.27
2018,6,20,10,0,921.0,110.0,3.9,21.3,899.0,1001.93,750.16
2018,6,20,10,15,927.0,111.5,4.0,21.65,926.5,1017.26,758.98
2018,6,20,10,30,933.0,113.0,4.1,22.0,954.0,1029.75,765.99
2018,6,20,10,45,938.0,113.0,4.2,22.35,974.5,1036.79,769.46
2018,6,20,11,0,943.0,113.0,4.3,22.7,995.0,1040.87,771.11
2018,6,20,11,15,946.5,112.5,4.4,22.85,1008.5,1039.98,770.18
2018,6,20,11,30,950.0,112.0,4.5,23.0,1022.0,1036.09,767.37
2018,6,20,11,45,952.5,112.0,4.65,23.15,1029.0,1028.74,763.19
2018,6,20,12,0,955.0,112.0,4.8,23.3,1036.0,1018.44,757.08
2018,6,20,12,15,956.0,111.0,4.9,23.25,1035.0,1002.87,747.64
2018,6,20,12,30,957.0,110.0,5.0,23.2,1034.0,984.52,736.34
2018,6,20,12,45,956.5,109.0,5.1,23.2,1025.5,962.11,722.12
2018,6,20,13,0,956.0,108.0,5.2,23.2,1017.0,937.13,706.08
2018,6,20,13,15,953.5,107.0,5.25,23.0,1001.0,907.97,687.31
2018,6,20,13,30,951.0,106.0,5.3,22.8,985.0,876.52,666.83
2018,6,20,13,45,947.0,105.0,5.4,22.65,962.0,841.75,643.98
2018,6,20,14,0,943.0,104.0,5.5,22.5,939.0,805.05,619.53
2018,6,20,14,15,937.0,102.5,5.5,22.2,909.5,764.71,592.09
2018,6,20,14,30,931.0,101.0,5.5,21.9,880.0,722.93,563.33
2018,6,20,14,45,923.5,99.0,5.5,21.65,844.5,678.48,530.02
2018,6,20,15,0,916.0,97.0,5.5,21.4,809.0,633.08,495.18
2018,6,20,15,15,905.5,95.5,5.5,21.4,768.5,585.72,457.54
2018,6,20,15,30,895.0,94.0,5.5,21.4,728.0,538.07,418.78
2018,6,20,15,45,882.0,91.5,5.45,20.7,683.0,488.28,378.44
2018,6,20,16,0,869.0,89.0,5.4,20.0,638.0,438.83,337.2
2018,6,20,16,15,852.5,85.5,5.3,19.5,589.5,387.77,293.37
2018,6,20,16,30,836.0,82.0,5.2,19.0,541.0,333.57,246.23
2018,6,20,16,45,814.0,78.5,5.15,18.5,490.5,283.36,201.8
2018,6,20,17,0,792.0,75.0,5.1,18.0,440.0,235.2,159.11
2018,6,20,17,15,762.0,71.5,5.0,17.4,389.0,187.88,118.51
2018,6,20,17,30,732.0,68.0,4.9,16.8,338.0,143.71,82.99
2018,6,20,17,45,689.0,63.5,4.75,16.25,287.0,100.96,53.6
2018,6,20,18,0,646.0,59.0,4.6,15.7,236.0,59.31,31.8
2018,6,20,18,15,583.0,52.5,4.45,15.1,188.0,35.94,26.36
2018,6,20,18,30,520.0,46.0,4.3,14.5,140.0,33.05,23.58
2018,6,20,18,45,420.5,38.0,4.15,13.95,99.0,28.61,19.19
2018,6,20,19,0,321.0,30.0,4.0,13.4,58.0,23.92,13.2
2018,6,20,19,15,183.5,18.0,3.95,13.05,32.0,14.66,0.0
2018,6,20,19,30,46.0,6.0,3.9,12.7,6.0,5.9,0.0
2018,6,20,19,45,23.0,3.0,3.9,12.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,21,4,45,73.0,7.5,3.0,10.15,10.0,0.0,0.0
2018,6,21,5,0,146.0,15.0,3.2,10.4,20.0,52.44,0.0
2018,6,21,5,15,281.5,25.5,3.25,10.85,53.5,128.21,74.55
2018,6,21,5,30,417.0,36.0,3.3,11.3,87.0,203.49,154.06
2018,6,21,5,45,501.5,43.0,3.35,11.75,131.5,264.6,210.31
2018,6,21,6,0,586.0,50.0,3.4,12.2,176.0,333.32,271.53
2018,6,21,6,15,640.0,54.5,3.4,12.75,225.0,388.98,320.84
2018,6,21,6,30,694.0,59.0,3.4,13.3,274.0,451.59,373.99
2018,6,21,6,45,731.5,63.5,3.35,13.85,326.0,508.39,420.52
2018,6,21,7,0,769.0,68.0,3.3,14.4,378.0,567.26,466.93
2018,6,21,7,15,796.0,71.5,3.25,15.05,429.5,619.78,506.6
2018,6,21,7,30,823.0,75.0,3.2,15.7,481.0,672.91,544.08
2018,6,21,7,45,843.5,77.5,3.2,16.3,531.0,715.95,572.88
2018,6,21,8,0,864.0,80.0,3.2,16.9,581.0,762.97,604.02
2018,6,21,8,15,879.5,82.0,3.15,17.5,628.5,804.77,630.46
2018,6,21,8,30,895.0,84.0,3.1,18.1,676.0,845.38,655.55
2018,6,21,8,45,907.5,86.0,3.05,18.75,720.0,881.97,677.25
2018,6,21,9,0,920.0,88.0,3.0,19.4,764.0,916.75,697.35
2018,6,21,9,15,930.5,89.0,3.0,20.0,803.5,946.6,714.33
2018,6,21,9,30,941.0,90.0,3.0,20.6,843.0,974.18,729.66
2018,6,21,9,45,949.5,91.0,2.95,21.2,877.5,997.44,741.58
2018,6,21,10,0,958.0,92.0,2.9,21.8,912.0,1018.04,751.7
2018,6,21,10,15,963.5,93.0,2.9,22.35,939.5,1032.95,758.68
2018,6,21,10,30,969.0,94.0,2.9,22.9,967.0,1044.92,763.85
2018,6,21,10,45,973.0,94.0,2.9,23.4,987.5,1051.34,765.68
2018,6,21,11,0,977.0,94.0,2.9,23.9,1008.0,1054.7,765.69
2018,6,21,11,15,979.5,94.0,2.95,24.3,1021.5,1053.48,763.68
2018,6,21,11,30,982.0,94.0,3.0,24.7,1035.0,1049.16,759.83
2018,6,21,11,45,983.0,94.0,3.1,25.05,1041.0,1040.31,753.79
2018,6,21,12,0,984.0,94.0,3.2,25.4,1047.0,1028.43,745.89
2018,6,21,12,15,979.5,97.5,3.3,25.65,1045.0,1011.89,735.33
2018,6,21,12,30,975.0,101.0,3.4,25.9,1043.0,992.59,723.02
2018,6,21,12,45,967.5,105.0,3.55,26.1,1032.5,968.45,708.02
2018,6,21,13,0,960.0,109.0,3.7,26.3,1022.0,941.92,691.36
2018,6,21,13,15,957.0,108.5,3.85,26.3,1006.0,912.73,673.32
2018,6,21,13,30,954.0,108.0,4.0,26.3,990.0,881.27,653.58
2018,6,21,13,45,950.0,106.5,4.1,26.35,966.5,845.95,630.66
2018,6,21,14,0,946.0,105.0,4.2,26.4,943.0,808.72,606.21
2018,6,21,14,15,940.5,103.0,4.3,26.2,913.5,768.18,579.79
2018,6,21,14,30,935.0,101.0,4.4,26.0,884.0,726.17,551.98
2018,6,21,14,45,927.5,99.5,4.45,25.85,848.5,682.03,519.93
2018,6,21,15,0,920.0,98.0,4.5,25.7,813.0,636.92,486.42
2018,6,21,15,15,909.0,96.0,4.5,25.7,772.0,588.68,449.29
2018,6,21,15,30,898.0,94.0,4.5,25.7,731.0,540.17,411.06
2018,6,21,15,45,884.5,91.5,4.5,25.1,685.5,490.02,371.53
2018,6,21,16,0,871.0,89.0,4.5,24.5,640.0,440.25,331.1
2018,6,21,16,15,853.0,86.5,4.5,24.05,591.5,389.42,288.61
2018,6,21,16,30,835.0,84.0,4.5,23.6,543.0,335.6,242.94
2018,6,21,16,45,812.5,81.0,4.5,23.2,492.5,285.73,199.74
2018,6,21,17,0,790.0,78.0,4.5,22.8,442.0,237.94,158.24
2018,6,21,17,15,759.5,74.0,4.45,22.05,390.5,190.18,118.23
2018,6,21,17,30,729.0,70.0,4.4,21.3,339.0,145.61,83.13
2018,6,21,17,45,684.5,65.0,4.35,20.6,287.5,102.42,53.91
2018,6,21,18,0,640.0,60.0,4.3,19.9,236.0,60.39,32.01
2018,6,21,18,15,573.5,54.0,4.1,19.0,188.0,37.17,26.98
2018,6,21,18,30,507.0,48.0,3.9,18.1,140.0,34.81,24.73
2018,6,21,18,45,403.0,40.0,3.7,17.2,99.0,30.46,20.51
2018,6,21,19,0,299.0,32.0,3.5,16.3,58.0,25.93,14.65
2018,6,21,19,15,169.0,19.0,3.45,15.8,32.0,15.67,0.0
2018,6,21,19,30,39.0,6.0,3.4,15.3,6.0,5.9,0.0
2018,6,21,19,45,19.5,3.0,3.4,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,60.0,7.5,1.9,10.9,9.5,0.0,0.0
2018,6,22,5,0,120.0,15.0,2.0,11.3,19.0,45.64,0.0
2018,6,22,5,15,249.0,26.0,2.1,11.95,51.0,118.39,67.46
2018,6,22,5,30,378.0,37.0,2.2,12.6,83.0,190.53,143.15
2018,6,22,5,45,465.0,45.0,2.35,13.2,127.0,251.98,198.7
2018,6,22,6,0,552.0,53.0,2.5,13.8,171.0,321.3,259.47
2018,6,22,6,15,609.5,58.5,2.4,14.55,220.5,380.78,310.64
2018,6,22,6,30,667.0,64.0,2.3,15.3,270.0,444.76,363.45
2018,6,22,6,45,706.5,68.5,2.2,16.1,321.5,499.16,406.62
2018,6,22,7,0,746.0,73.0,2.1,16.9,373.0,558.25,451.49
2018,6,22,7,15,774.5,76.5,2.0,17.95,424.5,610.87,489.1
2018,6,22,7,30,803.0,80.0,1.9,19.0,476.0,664.24,524.7
