Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.25,13.0,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.4,13.2,8.0,14.81,0.0
2018,7,2,5,15,94.5,21.5,2.5,13.65,30.5,62.41,22.71
2018,7,2,5,30,157.0,36.0,2.6,14.1,53.0,109.76,79.87
2018,7,2,5,45,222.5,52.0,2.7,14.5,90.0,160.26,124.89
2018,7,2,6,0,288.0,68.0,2.8,14.9,127.0,216.79,174.19
2018,7,2,6,15,343.5,82.5,2.8,15.4,171.5,272.55,222.23
2018,7,2,6,30,399.0,97.0,2.8,15.9,216.0,333.02,272.99
2018,7,2,6,45,444.5,108.5,2.8,16.4,264.0,388.71,318.56
2018,7,2,7,0,490.0,120.0,2.8,16.9,312.0,447.68,365.39
2018,7,2,7,15,527.5,128.5,2.8,17.4,361.0,500.93,406.43
2018,7,2,7,30,565.0,137.0,2.8,17.9,410.0,559.75,450.48
2018,7,2,7,45,596.5,144.0,2.8,18.45,459.5,611.08,487.65
2018,7,2,8,0,628.0,151.0,2.8,19.0,509.0,663.2,524.48
2018,7,2,8,15,653.0,156.0,2.8,19.55,556.0,708.48,555.42
2018,7,2,8,30,678.0,161.0,2.8,20.1,603.0,753.57,584.97
2018,7,2,8,45,699.0,164.5,2.85,20.65,647.0,793.15,610.19
2018,7,2,9,0,720.0,168.0,2.9,21.2,691.0,831.81,634.47
2018,7,2,9,15,709.0,183.0,2.95,21.65,721.5,852.85,646.56
2018,7,2,9,30,698.0,198.0,3.0,22.1,752.0,871.05,656.84
2018,7,2,9,45,676.0,220.5,3.05,22.55,775.5,883.97,663.57
2018,7,2,10,0,654.0,243.0,3.1,23.0,799.0,893.61,667.91
2018,7,2,10,15,666.0,245.0,3.2,23.4,827.0,911.9,679.17
2018,7,2,10,30,678.0,247.0,3.3,23.8,855.0,928.11,688.73
2018,7,2,10,45,689.0,248.0,3.4,24.15,878.0,940.12,695.67
2018,7,2,11,0,700.0,249.0,3.5,24.5,901.0,949.81,701.18
2018,7,2,11,15,706.0,249.0,3.6,24.8,915.0,951.22,701.4
2018,7,2,11,30,712.0,249.0,3.7,25.1,929.0,950.22,700.17
2018,7,2,11,45,716.5,248.0,3.8,25.35,936.0,944.35,695.95
2018,7,2,12,0,721.0,247.0,3.9,25.6,943.0,936.12,690.25
2018,7,2,12,15,721.5,246.5,4.05,25.65,942.5,922.32,681.72
2018,7,2,12,30,722.0,246.0,4.2,25.7,942.0,906.4,671.78
2018,7,2,12,45,721.0,244.0,4.35,25.75,934.0,885.66,658.56
2018,7,2,13,0,720.0,242.0,4.5,25.8,926.0,863.07,643.99
2018,7,2,13,15,715.0,239.5,4.6,25.6,910.0,834.85,626.02
2018,7,2,13,30,710.0,237.0,4.7,25.4,894.0,805.19,606.54
2018,7,2,13,45,702.0,234.0,4.85,25.2,870.5,771.38,584.04
2018,7,2,14,0,694.0,231.0,5.0,25.0,847.0,736.58,560.38
2018,7,2,14,15,684.5,227.0,5.15,24.6,818.0,698.96,534.6
2018,7,2,14,30,675.0,223.0,5.3,24.2,789.0,660.77,507.8
2018,7,2,14,45,663.0,218.5,5.4,23.75,755.5,620.13,478.47
2018,7,2,15,0,651.0,214.0,5.5,23.3,722.0,579.47,448.42
2018,7,2,15,15,636.0,208.0,5.5,23.3,683.0,535.94,414.56
2018,7,2,15,30,621.0,202.0,5.5,23.3,644.0,493.0,380.55
2018,7,2,15,45,603.5,194.5,5.6,22.1,601.5,448.33,346.38
2018,7,2,16,0,586.0,187.0,5.7,20.9,559.0,404.83,312.08
2018,7,2,16,15,566.0,177.0,5.65,20.3,514.0,359.79,274.94
2018,7,2,16,30,546.0,167.0,5.6,19.7,469.0,315.93,238.12
2018,7,2,16,45,520.5,156.5,5.55,19.15,422.5,271.95,200.96
2018,7,2,17,0,495.0,146.0,5.5,18.6,376.0,230.44,165.85
2018,7,2,17,15,464.0,133.5,5.4,18.0,329.0,188.85,131.54
2018,7,2,17,30,433.0,121.0,5.3,17.4,282.0,150.44,101.23
2018,7,2,17,45,394.5,106.5,5.2,16.8,236.5,113.04,74.39
2018,7,2,18,0,356.0,92.0,5.1,16.2,191.0,79.62,54.12
2018,7,2,18,15,306.0,76.5,4.95,15.7,149.5,55.78,43.83
2018,7,2,18,30,256.0,61.0,4.8,15.2,108.0,45.46,34.43
2018,7,2,18,45,194.5,45.0,4.65,14.75,74.5,34.19,23.98
2018,7,2,19,0,133.0,29.0,4.5,14.3,41.0,22.36,12.15
2018,7,2,19,15,75.5,16.5,4.45,14.0,22.5,12.92,0.0
2018,7,2,19,30,18.0,4.0,4.4,13.7,4.0,3.93,0.0
2018,7,2,19,45,9.0,2.0,4.35,13.45,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,4,45,29.0,5.5,2.85,11.95,6.0,0.0,0.0
2018,7,3,5,0,58.0,11.0,3.0,12.2,12.0,25.12,0.0
2018,7,3,5,15,167.5,24.5,3.05,12.65,40.0,87.53,30.68
2018,7,3,5,30,277.0,38.0,3.1,13.1,68.0,153.13,112.29
2018,7,3,5,45,369.5,48.0,3.15,13.55,109.5,212.97,166.67
2018,7,3,6,0,462.0,58.0,3.2,14.0,151.0,281.85,227.11
2018,7,3,6,15,522.5,65.5,3.15,14.45,198.5,340.77,278.65
2018,7,3,6,30,583.0,73.0,3.1,14.9,246.0,404.51,332.59
2018,7,3,6,45,625.5,79.5,3.05,15.35,296.5,461.42,379.33
2018,7,3,7,0,668.0,86.0,3.0,15.8,347.0,521.01,426.58
2018,7,3,7,15,701.5,90.5,2.95,16.4,398.0,574.78,467.5
2018,7,3,7,30,735.0,95.0,2.9,17.0,449.0,629.89,508.08
2018,7,3,7,45,760.5,98.0,2.9,17.6,499.0,676.08,539.97
2018,7,3,8,0,786.0,101.0,2.9,18.2,549.0,724.95,572.64
2018,7,3,8,15,806.5,103.0,2.9,18.8,596.5,768.54,600.76
2018,7,3,8,30,827.0,105.0,2.9,19.4,644.0,811.38,627.85
2018,7,3,8,45,844.0,106.5,2.9,19.95,688.5,849.66,651.39
2018,7,3,9,0,861.0,108.0,2.9,20.5,733.0,881.31,670.05
2018,7,3,9,15,861.5,115.5,2.95,21.0,769.5,908.11,685.76
2018,7,3,9,30,862.0,123.0,3.0,21.5,806.0,932.29,699.64
2018,7,3,9,45,857.0,132.5,3.05,22.0,835.5,950.7,709.64
2018,7,3,10,0,852.0,142.0,3.1,22.5,865.0,971.99,721.62
2018,7,3,10,15,862.0,141.5,3.25,22.85,893.5,982.75,727.79
2018,7,3,10,30,872.0,141.0,3.4,23.2,922.0,996.83,736.31
2018,7,3,10,45,881.0,140.0,3.5,23.6,944.5,1006.77,741.62
2018,7,3,11,0,890.0,139.0,3.6,24.0,967.0,1013.95,745.22
2018,7,3,11,15,894.5,138.5,3.75,24.2,981.5,1014.41,745.45
2018,7,3,11,30,899.0,138.0,3.9,24.4,996.0,1012.01,743.91
2018,7,3,11,45,903.0,137.0,4.05,24.6,1004.0,1005.78,739.93
2018,7,3,12,0,907.0,136.0,4.2,24.8,1012.0,996.73,734.16
2018,7,3,12,15,902.0,139.5,4.3,24.85,1010.0,980.8,724.01
2018,7,3,12,30,897.0,143.0,4.4,24.9,1008.0,962.36,712.25
2018,7,3,12,45,888.5,146.5,4.5,24.95,997.0,938.4,696.72
2018,7,3,13,0,880.0,150.0,4.6,25.0,986.0,912.32,680.1
2018,7,3,13,15,878.5,148.0,4.7,24.95,971.5,885.13,662.89
2018,7,3,13,30,877.0,146.0,4.8,24.9,957.0,855.79,644.06
2018,7,3,13,45,873.0,143.5,4.9,24.8,934.5,822.0,622.08
2018,7,3,14,0,869.0,141.0,5.0,24.7,912.0,786.45,598.63
2018,7,3,14,15,863.0,138.0,5.05,24.5,883.0,747.4,572.43
2018,7,3,14,30,857.0,135.0,5.1,24.3,854.0,707.04,543.85
2018,7,3,14,45,849.0,132.0,5.15,24.1,819.5,662.12,510.88
2018,7,3,15,0,841.0,129.0,5.2,23.9,785.0,618.14,477.78
2018,7,3,15,15,828.5,126.5,5.2,23.9,745.0,571.56,441.41
2018,7,3,15,30,816.0,124.0,5.2,23.9,705.0,524.98,404.24
2018,7,3,15,45,802.5,120.5,5.15,23.2,661.5,477.26,366.3
2018,7,3,16,0,789.0,117.0,5.1,22.5,618.0,430.05,327.69
2018,7,3,16,15,772.5,112.0,5.0,22.1,571.0,381.1,286.38
2018,7,3,16,30,756.0,107.0,4.9,21.7,524.0,333.33,245.22
2018,7,3,16,45,731.5,102.0,4.85,21.25,474.5,281.24,200.49
2018,7,3,17,0,707.0,97.0,4.8,20.8,425.0,234.78,160.24
2018,7,3,17,15,673.5,91.5,4.7,20.25,374.5,188.78,121.63
2018,7,3,17,30,640.0,86.0,4.6,19.7,324.0,146.25,87.96
2018,7,3,17,45,594.0,79.0,4.55,19.15,274.0,105.04,59.54
2018,7,3,18,0,548.0,72.0,4.5,18.6,224.0,68.68,40.53
2018,7,3,18,15,482.5,64.0,4.35,18.0,178.0,45.74,34.62
2018,7,3,18,30,417.0,56.0,4.2,17.4,132.0,42.09,31.18
2018,7,3,18,45,322.5,44.5,4.05,16.75,93.0,33.85,23.48
2018,7,3,19,0,228.0,33.0,3.9,16.1,54.0,25.73,14.67
2018,7,3,19,15,128.0,19.5,3.8,15.7,30.0,15.47,0.0
2018,7,3,19,30,28.0,6.0,3.7,15.3,6.0,5.9,0.0
2018,7,3,19,45,14.0,3.0,3.65,14.9,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,32.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,7,4,5,0,65.0,11.0,3.1,11.8,12.0,26.77,0.0
2018,7,4,5,15,182.0,24.0,3.25,12.25,40.5,90.65,28.31
2018,7,4,5,30,299.0,37.0,3.4,12.7,69.0,158.63,116.07
2018,7,4,5,45,316.5,40.5,3.6,13.2,90.0,184.01,143.86
2018,7,4,6,0,334.0,44.0,3.8,13.7,111.0,209.88,169.4
2018,7,4,6,15,167.0,48.0,3.8,14.2,81.5,144.79,117.72
2018,7,4,6,30,0.0,52.0,3.8,14.7,52.0,50.24,37.19
2018,7,4,6,45,10.0,82.0,3.8,15.2,86.0,85.98,67.51
2018,7,4,7,0,20.0,112.0,3.8,15.7,120.0,127.78,102.33
2018,7,4,7,15,73.0,146.5,3.75,16.15,181.0,200.28,162.78
2018,7,4,7,30,126.0,181.0,3.7,16.6,242.0,284.56,231.27
2018,7,4,7,45,179.0,200.5,3.65,17.1,297.0,347.97,281.7
2018,7,4,8,0,232.0,220.0,3.6,17.6,352.0,423.48,340.31
2018,7,4,8,15,400.5,195.0,3.65,18.1,446.0,545.29,436.33
2018,7,4,8,30,569.0,170.0,3.7,18.6,540.0,672.21,532.79
2018,7,4,8,45,673.0,151.0,3.7,19.1,617.5,755.11,591.32
2018,7,4,9,0,777.0,132.0,3.7,19.6,695.0,838.45,647.85
2018,7,4,9,15,832.0,119.5,3.75,20.05,752.0,890.72,681.66
2018,7,4,9,30,887.0,107.0,3.8,20.5,809.0,937.67,711.5
2018,7,4,9,45,888.0,113.0,3.85,20.95,841.0,958.68,723.35
2018,7,4,10,0,889.0,119.0,3.9,21.4,873.0,976.9,733.5
2018,7,4,10,15,898.0,118.5,4.0,21.75,901.5,993.16,742.99
2018,7,4,10,30,907.0,118.0,4.1,22.1,930.0,1006.76,750.76
2018,7,4,10,45,915.5,116.5,4.15,22.5,952.0,1016.07,755.3
2018,7,4,11,0,924.0,115.0,4.2,22.9,974.0,1022.53,758.06
2018,7,4,11,15,928.5,114.5,4.35,23.05,989.0,1023.18,758.41
2018,7,4,11,30,933.0,114.0,4.5,23.2,1004.0,1020.86,756.9
2018,7,4,11,45,937.0,112.5,4.6,23.4,1011.5,1014.1,752.44
2018,7,4,12,0,941.0,111.0,4.7,23.6,1019.0,1004.41,746.12
2018,7,4,12,15,942.0,110.0,4.8,23.65,1018.5,989.51,736.81
2018,7,4,12,30,943.0,109.0,4.9,23.7,1018.0,971.84,725.67
2018,7,4,12,45,942.5,108.5,4.95,23.75,1010.5,950.61,711.73
2018,7,4,13,0,942.0,108.0,5.0,23.8,1003.0,926.8,696.05
2018,7,4,13,15,941.5,106.0,5.0,23.7,988.5,899.08,677.74
2018,7,4,13,30,941.0,104.0,5.0,23.6,974.0,868.98,657.74
2018,7,4,13,45,938.5,102.0,5.05,23.55,952.0,835.04,635.12
2018,7,4,14,0,936.0,100.0,5.1,23.5,930.0,799.07,610.91
2018,7,4,14,15,931.5,98.0,5.05,23.35,901.5,759.8,583.9
2018,7,4,14,30,927.0,96.0,5.0,23.2,873.0,718.95,555.56
2018,7,4,14,45,921.5,94.0,5.0,23.05,839.5,676.06,523.93
2018,7,4,15,0,916.0,92.0,5.0,22.9,806.0,632.02,490.33
2018,7,4,15,15,906.0,90.0,5.0,22.9,765.5,584.53,453.07
2018,7,4,15,30,896.0,88.0,5.0,22.9,725.0,536.66,414.63
2018,7,4,15,45,884.0,85.5,4.95,22.3,681.0,487.25,374.86
2018,7,4,16,0,872.0,83.0,4.9,21.7,637.0,438.05,334.11
2018,7,4,16,15,857.0,80.0,4.9,21.25,589.5,387.73,291.31
2018,7,4,16,30,842.0,77.0,4.9,20.8,542.0,338.31,248.26
2018,7,4,16,45,821.0,74.0,4.85,20.35,492.0,284.02,200.91
2018,7,4,17,0,800.0,71.0,4.8,19.9,442.0,235.91,158.42
2018,7,4,17,15,770.0,67.5,4.7,19.3,390.5,187.89,117.4
2018,7,4,17,30,740.0,64.0,4.6,18.7,339.0,142.99,81.34
2018,7,4,17,45,699.0,60.0,4.5,18.1,288.5,100.05,51.73
2018,7,4,18,0,658.0,56.0,4.4,17.5,238.0,61.56,32.59
2018,7,4,18,15,597.0,50.0,4.15,16.85,190.0,33.73,24.22
2018,7,4,18,30,536.0,44.0,3.9,16.2,142.0,31.16,21.77
2018,7,4,18,45,438.5,36.5,3.6,15.6,101.0,27.09,17.77
2018,7,4,19,0,341.0,29.0,3.3,15.0,60.0,22.8,12.39
2018,7,4,19,15,197.0,17.5,3.2,14.6,33.0,14.07,0.0
2018,7,4,19,30,53.0,6.0,3.1,14.2,6.0,5.9,0.0
2018,7,4,19,45,26.5,3.0,2.95,13.85,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.75,10.2,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.9,10.6,14.0,40.86,0.0
2018,7,5,5,15,262.0,21.5,2.15,11.3,44.0,110.46,30.26
2018,7,5,5,30,405.0,31.0,2.4,12.0,74.0,188.07,137.0
2018,7,5,5,45,487.5,37.5,2.65,12.65,116.0,245.85,191.95
2018,7,5,6,0,570.0,44.0,2.9,13.3,158.0,308.68,248.44
2018,7,5,6,15,626.0,49.5,2.85,13.9,207.0,367.99,300.71
2018,7,5,6,30,682.0,55.0,2.8,14.5,256.0,431.66,354.64
2018,7,5,6,45,726.0,58.0,2.8,15.1,308.0,489.69,402.27
2018,7,5,7,0,770.0,61.0,2.8,15.7,360.0,550.4,450.22
2018,7,5,7,15,797.5,63.5,2.7,16.35,411.0,602.16,489.11
2018,7,5,7,30,825.0,66.0,2.6,17.0,462.0,650.43,522.72
2018,7,5,7,45,845.5,69.0,2.5,17.6,512.5,698.77,554.77
2018,7,5,8,0,866.0,72.0,2.4,18.2,563.0,746.8,585.64
2018,7,5,8,15,880.5,74.0,2.3,18.85,610.0,788.3,610.89
2018,7,5,8,30,895.0,76.0,2.2,19.5,657.0,828.59,634.67
2018,7,5,8,45,907.0,77.5,2.1,20.15,700.5,864.72,655.01
2018,7,5,9,0,919.0,79.0,2.0,20.8,744.0,899.05,673.68
2018,7,5,9,15,928.5,80.0,1.9,21.45,783.0,928.57,688.73
2018,7,5,9,30,938.0,81.0,1.8,22.1,822.0,955.8,702.0
2018,7,5,9,45,946.0,81.5,1.75,22.8,856.5,978.63,712.69
2018,7,5,10,0,954.0,82.0,1.7,23.5,891.0,998.82,721.62
2018,7,5,10,15,959.0,83.0,1.65,24.1,918.5,1013.89,727.55
2018,7,5,10,30,964.0,84.0,1.6,24.7,946.0,1026.02,731.68
2018,7,5,10,45,967.0,84.5,1.6,25.35,966.5,1032.65,733.08
2018,7,5,11,0,970.0,85.0,1.6,26.0,987.0,1036.21,732.73
2018,7,5,11,15,972.0,86.0,1.65,26.45,1001.0,1036.19,731.65
2018,7,5,11,30,974.0,87.0,1.7,26.9,1015.0,1033.06,728.79
2018,7,5,11,45,975.0,87.0,1.75,27.4,1021.5,1024.86,722.78
2018,7,5,12,0,976.0,87.0,1.8,27.9,1028.0,1013.64,715.04
2018,7,5,12,15,971.5,90.0,1.95,28.2,1026.5,997.27,705.99
2018,7,5,12,30,967.0,93.0,2.1,28.5,1025.0,978.13,695.12
2018,7,5,12,45,960.0,97.0,2.2,28.75,1015.5,955.06,681.26
2018,7,5,13,0,953.0,101.0,2.3,29.0,1006.0,929.57,665.78
2018,7,5,13,15,950.5,99.5,2.45,29.1,990.0,900.39,648.63
2018,7,5,13,30,948.0,98.0,2.6,29.2,974.0,868.92,629.72
2018,7,5,13,45,944.0,97.0,2.75,29.35,951.5,834.55,608.51
2018,7,5,14,0,940.0,96.0,2.9,29.5,929.0,798.23,585.68
2018,7,5,14,15,934.5,94.0,3.0,29.4,900.0,758.11,560.26
2018,7,5,14,30,929.0,92.0,3.1,29.3,871.0,716.49,533.43
2018,7,5,14,45,922.0,90.5,3.2,29.2,836.5,673.03,503.32
2018,7,5,15,0,915.0,89.0,3.3,29.1,802.0,628.54,471.14
2018,7,5,15,15,905.0,87.5,3.3,29.1,762.0,581.55,435.8
2018,7,5,15,30,895.0,86.0,3.3,29.1,722.0,534.17,399.28
2018,7,5,15,45,883.0,83.0,3.35,28.65,677.5,484.36,360.78
2018,7,5,16,0,871.0,80.0,3.4,28.2,633.0,434.76,321.23
2018,7,5,16,15,852.5,77.5,3.35,27.8,584.0,383.64,279.29
2018,7,5,16,30,834.0,75.0,3.3,27.4,535.0,333.74,237.37
2018,7,5,16,45,814.5,71.5,3.25,27.05,485.5,284.14,195.07
2018,7,5,17,0,795.0,68.0,3.2,26.7,436.0,231.89,150.71
2018,7,5,17,15,765.0,64.5,3.1,26.0,385.0,184.1,111.2
2018,7,5,17,30,735.0,61.0,3.0,25.3,334.0,139.41,76.41
2018,7,5,17,45,621.0,57.0,2.9,24.65,263.5,91.02,45.9
2018,7,5,18,0,507.0,53.0,2.8,24.0,193.0,50.98,26.2
2018,7,5,18,15,366.5,41.5,2.6,22.95,132.0,26.81,17.58
2018,7,5,18,30,226.0,30.0,2.4,21.9,71.0,19.54,11.21
2018,7,5,18,45,161.5,22.0,2.2,20.9,47.0,14.65,6.79
2018,7,5,19,0,97.0,14.0,2.0,19.9,23.0,10.41,2.42
2018,7,5,19,15,54.5,8.0,2.25,19.5,12.5,6.06,0.0
2018,7,5,19,30,12.0,2.0,2.5,19.1,2.0,1.97,0.0
2018,7,5,19,45,6.0,1.0,2.8,18.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.7,15.3,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.75,15.55,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.8,15.8,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,2.8,16.0,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,2.8,16.2,7.0,6.75,0.04
2018,7,6,6,15,0.0,10.0,2.75,16.55,10.0,9.64,2.54
2018,7,6,6,30,0.0,13.0,2.7,16.9,13.0,12.54,5.01
2018,7,6,6,45,1.5,33.5,2.65,17.25,34.0,33.19,22.51
2018,7,6,7,0,3.0,54.0,2.6,17.6,55.0,54.0,39.92
2018,7,6,7,15,20.0,111.0,2.65,18.0,120.5,126.34,100.0
2018,7,6,7,30,37.0,168.0,2.7,18.4,186.0,200.62,160.01
2018,7,6,7,45,18.5,127.5,2.7,18.85,136.5,142.97,112.3
2018,7,6,8,0,0.0,87.0,2.7,19.3,87.0,84.17,63.59
2018,7,6,8,15,1.0,100.0,2.6,19.9,100.5,97.76,74.33
2018,7,6,8,30,2.0,113.0,2.5,20.5,114.0,111.49,84.97
2018,7,6,8,45,1.0,85.0,2.35,21.1,85.5,83.13,61.78
2018,7,6,9,0,0.0,57.0,2.2,21.7,57.0,55.16,39.02
2018,7,6,9,15,0.0,71.5,2.2,22.45,71.5,69.22,50.06
2018,7,6,9,30,0.0,86.0,2.2,23.2,86.0,83.3,60.94
2018,7,6,9,45,27.0,173.0,2.2,23.95,196.0,198.67,151.5
2018,7,6,10,0,54.0,260.0,2.2,24.7,306.0,313.52,237.89
2018,7,6,10,15,259.5,264.5,2.25,25.7,495.0,529.38,400.24
2018,7,6,10,30,465.0,269.0,2.3,26.7,684.0,741.11,548.62
2018,7,6,10,45,647.5,207.0,2.35,27.7,800.0,856.52,625.19
2018,7,6,11,0,830.0,145.0,2.4,28.7,916.0,960.56,688.99
2018,7,6,11,15,855.0,134.0,2.55,29.3,938.5,970.66,693.71
2018,7,6,11,30,880.0,123.0,2.7,29.9,961.0,978.01,697.6
2018,7,6,11,45,900.5,112.0,2.85,30.5,975.0,978.09,696.92
2018,7,6,12,0,921.0,101.0,3.0,31.1,989.0,975.15,694.42
2018,7,6,12,15,922.5,100.0,3.15,31.2,989.0,961.13,686.29
2018,7,6,12,30,924.0,99.0,3.3,31.3,989.0,944.38,676.46
2018,7,6,12,45,925.0,97.5,3.45,31.45,982.0,924.02,664.11
2018,7,6,13,0,926.0,96.0,3.6,31.6,975.0,901.07,650.02
2018,7,6,13,15,916.5,100.0,3.75,31.6,958.5,871.95,632.15
2018,7,6,13,30,907.0,104.0,3.9,31.6,942.0,840.91,612.86
2018,7,6,13,45,881.5,116.0,4.05,31.55,914.5,803.02,588.85
2018,7,6,14,0,856.0,128.0,4.2,31.5,887.0,764.48,564.13
2018,7,6,14,15,874.0,112.0,4.25,31.3,865.0,731.24,542.76
2018,7,6,14,30,892.0,96.0,4.3,31.1,843.0,694.92,518.99
2018,7,6,14,45,893.0,90.5,4.4,30.9,812.0,654.34,490.46
2018,7,6,15,0,894.0,85.0,4.5,30.7,781.0,612.17,459.78
2018,7,6,15,15,884.0,83.0,4.5,30.7,741.5,565.64,424.46
2018,7,6,15,30,874.0,81.0,4.5,30.7,702.0,518.77,388.04
2018,7,6,15,45,862.0,79.0,4.55,29.9,659.0,470.82,351.14
2018,7,6,16,0,850.0,77.0,4.6,29.1,616.0,423.1,313.2
2018,7,6,16,15,816.0,80.0,4.55,28.45,565.0,372.12,271.6
2018,7,6,16,30,782.0,83.0,4.5,27.8,514.0,319.55,228.12
2018,7,6,16,45,770.5,76.5,4.45,27.2,468.0,271.89,187.34
2018,7,6,17,0,759.0,70.0,4.4,26.6,422.0,225.26,147.19
2018,7,6,17,15,721.5,67.5,4.3,25.85,370.5,178.77,108.98
2018,7,6,17,30,684.0,65.0,4.2,25.1,319.0,136.11,76.09
2018,7,6,17,45,632.0,62.0,4.1,24.35,269.0,92.8,47.11
2018,7,6,18,0,580.0,59.0,4.0,23.6,219.0,57.65,30.46
2018,7,6,18,15,484.5,54.0,3.9,22.9,169.5,37.04,26.4
2018,7,6,18,30,389.0,49.0,3.8,22.2,120.0,35.6,24.96
2018,7,6,18,45,296.0,39.5,3.75,21.55,84.0,29.92,19.63
2018,7,6,19,0,203.0,30.0,3.7,20.9,48.0,23.26,12.23
2018,7,6,19,15,116.0,17.5,3.65,20.55,26.5,13.81,0.0
2018,7,6,19,30,29.0,5.0,3.6,20.2,5.0,4.91,0.0
2018,7,6,19,45,14.5,2.5,3.6,19.85,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,7,4,45,49.0,5.0,2.25,14.3,5.5,0.0,0.0
2018,7,7,5,0,98.0,10.0,2.5,14.5,11.0,33.5,0.0
2018,7,7,5,15,247.5,19.5,2.55,15.0,40.5,102.85,15.34
2018,7,7,5,30,397.0,29.0,2.6,15.5,70.0,182.11,129.62
2018,7,7,5,45,485.5,35.5,2.65,16.0,112.5,241.42,185.59
2018,7,7,6,0,574.0,42.0,2.7,16.5,155.0,306.68,243.35
2018,7,7,6,15,630.5,47.0,2.7,17.25,203.5,365.67,294.7
2018,7,7,6,30,687.0,52.0,2.7,18.0,252.0,429.1,347.72
2018,7,7,6,45,725.0,55.5,2.7,18.8,302.5,484.46,392.39
2018,7,7,7,0,763.0,59.0,2.7,19.6,353.0,542.02,436.98
2018,7,7,7,15,790.5,62.0,2.75,20.45,404.0,594.1,475.78
2018,7,7,7,30,818.0,65.0,2.8,21.3,455.0,642.73,509.58
2018,7,7,7,45,838.5,67.5,2.85,22.1,505.0,690.28,541.05
2018,7,7,8,0,859.0,70.0,2.9,22.9,555.0,737.54,571.56
2018,7,7,8,15,874.5,71.5,3.0,23.6,602.0,779.11,597.9
2018,7,7,8,30,890.0,73.0,3.1,24.3,649.0,819.55,623.05
2018,7,7,8,45,902.0,74.5,3.2,24.95,692.5,855.63,644.99
2018,7,7,9,0,914.0,76.0,3.3,25.6,736.0,889.93,665.49
2018,7,7,9,15,923.0,78.0,3.4,26.15,775.5,920.1,683.3
2018,7,7,9,30,932.0,80.0,3.5,26.7,815.0,947.96,699.48
2018,7,7,9,45,938.5,81.5,3.6,27.25,848.5,970.46,712.07
2018,7,7,10,0,945.0,83.0,3.7,27.8,882.0,990.28,722.92
2018,7,7,10,15,950.5,84.0,3.75,28.15,910.0,1005.8,731.25
2018,7,7,10,30,956.0,85.0,3.8,28.5,938.0,1018.4,737.79
2018,7,7,10,45,960.0,85.0,3.9,28.85,959.0,1025.51,741.19
2018,7,7,11,0,964.0,85.0,4.0,29.2,980.0,1029.57,742.77
2018,7,7,11,15,967.0,85.0,4.1,29.35,994.0,1029.58,742.44
2018,7,7,11,30,970.0,85.0,4.2,29.5,1008.0,1026.5,740.24
2018,7,7,11,45,971.0,85.5,4.25,29.7,1015.0,1018.91,734.79
2018,7,7,12,0,972.0,86.0,4.3,29.9,1022.0,1008.29,727.51
2018,7,7,12,15,965.5,90.0,4.35,30.0,1019.5,991.15,716.38
2018,7,7,12,30,959.0,94.0,4.4,30.1,1017.0,971.3,703.55
2018,7,7,12,45,949.5,99.0,4.45,30.2,1006.5,947.14,687.95
2018,7,7,13,0,940.0,104.0,4.5,30.3,996.0,920.68,670.82
2018,7,7,13,15,900.0,127.0,4.6,30.25,970.0,883.21,646.9
2018,7,7,13,30,860.0,150.0,4.7,30.2,944.0,845.03,622.51
2018,7,7,13,45,741.5,204.0,4.75,30.15,877.0,774.07,574.92
2018,7,7,14,0,623.0,258.0,4.8,30.1,810.0,707.72,526.51
2018,7,7,14,15,614.0,249.0,4.9,29.9,778.5,668.29,499.67
2018,7,7,14,30,605.0,240.0,5.0,29.7,747.0,628.44,471.85
2018,7,7,14,45,554.5,252.5,5.05,29.45,702.0,582.31,438.04
2018,7,7,15,0,504.0,265.0,5.1,29.2,657.0,538.02,405.18
2018,7,7,15,15,554.0,228.0,5.1,29.2,638.5,508.86,383.81
2018,7,7,15,30,604.0,191.0,5.1,29.2,620.0,473.83,357.18
2018,7,7,15,45,704.0,145.5,5.25,28.4,615.0,450.25,339.13
2018,7,7,16,0,804.0,100.0,5.4,27.6,610.0,420.12,314.15
2018,7,7,16,15,760.0,103.0,5.4,26.95,555.5,367.45,271.18
2018,7,7,16,30,716.0,106.0,5.4,26.3,501.0,315.32,228.14
2018,7,7,16,45,720.0,94.0,5.4,25.65,459.0,273.33,191.41
2018,7,7,17,0,724.0,82.0,5.4,25.0,417.0,227.61,151.47
2018,7,7,17,15,730.0,71.0,5.3,24.15,375.0,182.86,112.82
2018,7,7,17,30,736.0,60.0,5.2,23.3,333.0,137.81,75.93
2018,7,7,17,45,698.0,55.5,5.1,22.5,283.0,94.81,46.82
2018,7,7,18,0,660.0,51.0,5.0,21.7,233.0,55.92,27.95
2018,7,7,18,15,602.0,46.0,4.85,20.9,186.0,33.41,23.48
2018,7,7,18,30,544.0,41.0,4.7,20.1,139.0,31.32,21.49
2018,7,7,18,45,452.0,33.5,4.5,19.3,98.5,24.46,15.18
2018,7,7,19,0,360.0,26.0,4.3,18.5,58.0,19.99,9.79
2018,7,7,19,15,209.5,16.0,4.3,18.05,32.0,15.73,0.0
2018,7,7,19,30,59.0,6.0,4.3,17.6,6.0,5.9,0.0
2018,7,7,19,45,29.5,3.0,4.25,17.15,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,8,4,45,48.5,5.0,3.55,12.45,5.5,0.0,0.0
2018,7,8,5,0,97.0,10.0,3.6,12.6,11.0,33.13,0.0
2018,7,8,5,15,246.5,19.5,3.65,13.15,40.0,101.84,7.92
2018,7,8,5,30,396.0,29.0,3.7,13.7,69.0,181.24,129.37
2018,7,8,5,45,484.0,36.0,3.7,14.25,111.5,240.82,186.5
2018,7,8,6,0,572.0,43.0,3.7,14.8,154.0,306.13,244.97
2018,7,8,6,15,627.0,48.0,3.7,15.6,202.0,364.33,296.37
2018,7,8,6,30,682.0,53.0,3.7,16.4,250.0,426.8,349.4
2018,7,8,6,45,719.5,56.0,3.7,17.2,300.0,481.07,394.02
2018,7,8,7,0,757.0,59.0,3.7,18.0,350.0,537.5,438.6
2018,7,8,7,15,783.5,62.5,3.75,18.7,400.5,589.29,478.2
2018,7,8,7,30,810.0,66.0,3.8,19.4,451.0,637.55,512.86
2018,7,8,7,45,830.0,68.5,3.8,20.1,500.5,684.44,544.64
2018,7,8,8,0,850.0,71.0,3.8,20.8,550.0,731.03,575.44
2018,7,8,8,15,864.5,74.0,3.9,21.5,597.0,773.25,602.83
2018,7,8,8,30,879.0,77.0,4.0,22.2,644.0,814.27,628.94
2018,7,8,8,45,890.5,79.0,4.05,22.85,687.5,850.18,650.98
2018,7,8,9,0,902.0,81.0,4.1,23.5,731.0,884.3,671.54
2018,7,8,9,15,908.5,83.5,4.15,24.05,769.0,912.49,688.07
2018,7,8,9,30,915.0,86.0,4.2,24.6,807.0,938.29,702.91
2018,7,8,9,45,919.0,89.5,4.3,25.15,840.0,960.3,715.41
2018,7,8,10,0,923.0,93.0,4.4,25.7,873.0,979.57,726.09
2018,7,8,10,15,929.5,94.0,4.45,26.05,901.5,995.75,735.04
2018,7,8,10,30,936.0,95.0,4.5,26.4,930.0,1009.1,742.2
2018,7,8,10,45,940.5,96.0,4.55,26.75,951.5,1017.58,746.22
2018,7,8,11,0,945.0,97.0,4.6,27.1,973.0,1023.05,748.4
2018,7,8,11,15,948.0,96.5,4.7,27.3,987.0,1022.49,747.76
2018,7,8,11,30,951.0,96.0,4.8,27.5,1001.0,1018.9,745.27
2018,7,8,11,45,953.0,96.0,4.85,27.7,1008.5,1011.84,740.18
2018,7,8,12,0,955.0,96.0,4.9,27.9,1016.0,1001.8,733.23
2018,7,8,12,15,954.5,96.5,5.0,27.95,1015.5,986.97,724.04
2018,7,8,12,30,954.0,97.0,5.1,28.0,1015.0,969.35,713.03
2018,7,8,12,45,952.0,97.0,5.2,28.0,1006.5,947.17,699.09
2018,7,8,13,0,950.0,97.0,5.3,28.0,998.0,922.43,683.39
2018,7,8,13,15,947.0,97.0,5.3,27.95,983.0,894.38,664.92
2018,7,8,13,30,944.0,97.0,5.3,27.9,968.0,864.03,644.84
2018,7,8,13,45,939.5,96.0,5.35,27.85,945.5,829.4,621.97
2018,7,8,14,0,935.0,95.0,5.4,27.8,923.0,792.86,597.6
2018,7,8,14,15,929.5,93.5,5.45,27.6,894.5,753.37,571.29
2018,7,8,14,30,924.0,92.0,5.5,27.4,866.0,712.38,543.61
2018,7,8,14,45,916.5,90.5,5.5,27.2,831.5,668.77,511.88
2018,7,8,15,0,909.0,89.0,5.5,27.0,797.0,624.17,478.24
2018,7,8,15,15,899.0,87.5,5.5,27.0,757.0,577.39,441.82
2018,7,8,15,30,889.0,86.0,5.5,27.0,717.0,530.23,404.26
2018,7,8,15,45,876.0,83.5,5.5,26.35,672.5,480.61,364.91
2018,7,8,16,0,863.0,81.0,5.5,25.7,628.0,431.31,324.64
2018,7,8,16,15,847.0,78.0,5.45,25.2,580.5,380.97,282.29
2018,7,8,16,30,831.0,75.0,5.4,24.7,533.0,331.64,239.82
2018,7,8,16,45,810.0,72.0,5.4,24.2,483.5,277.8,193.45
2018,7,8,17,0,789.0,69.0,5.4,23.7,434.0,230.14,151.92
2018,7,8,17,15,760.5,65.5,5.3,22.95,383.5,182.84,112.06
2018,7,8,17,30,732.0,62.0,5.2,22.2,333.0,138.51,77.03
2018,7,8,17,45,691.5,57.5,5.15,21.5,282.5,95.52,47.96
2018,7,8,18,0,651.0,53.0,5.1,20.8,232.0,56.88,29.32
2018,7,8,18,15,591.5,47.5,5.0,20.0,185.0,34.8,24.78
2018,7,8,18,30,532.0,42.0,4.9,19.2,138.0,29.55,20.04
2018,7,8,18,45,438.0,34.5,4.75,18.4,97.5,25.39,16.04
2018,7,8,19,0,344.0,27.0,4.6,17.6,57.0,21.0,10.54
2018,7,8,19,15,199.0,16.5,4.6,17.1,31.5,16.22,0.0
2018,7,8,19,30,54.0,6.0,4.6,16.6,6.0,5.9,0.0
2018,7,8,19,45,27.0,3.0,4.6,16.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.5,3.4,12.3,5.0,0.0,0.0
2018,7,9,5,0,92.0,9.0,3.5,12.5,10.0,30.82,0.0
2018,7,9,5,15,238.0,19.0,3.5,13.05,38.5,98.19,0.0
2018,7,9,5,30,384.0,29.0,3.5,13.6,67.0,176.72,125.36
2018,7,9,5,45,474.0,35.5,3.5,14.15,109.0,235.78,182.31
2018,7,9,6,0,564.0,42.0,3.5,14.7,151.0,300.82,240.52
2018,7,9,6,15,620.5,47.0,3.5,15.55,199.0,359.27,292.07
2018,7,9,6,30,677.0,52.0,3.5,16.4,247.0,422.16,345.38
2018,7,9,6,45,715.0,56.0,3.5,17.2,297.5,477.65,390.92
2018,7,9,7,0,753.0,60.0,3.5,18.0,348.0,535.37,436.44
2018,7,9,7,15,780.0,63.0,3.4,18.8,398.5,586.73,475.11
2018,7,9,7,30,807.0,66.0,3.3,19.6,449.0,634.6,508.78
2018,7,9,7,45,827.0,69.0,3.2,20.4,498.5,681.99,540.13
2018,7,9,8,0,847.0,72.0,3.1,21.2,548.0,729.06,570.32
2018,7,9,8,15,862.0,74.5,3.05,22.05,595.0,771.02,596.18
2018,7,9,8,30,877.0,77.0,3.0,22.9,642.0,811.84,620.65
2018,7,9,8,45,888.0,79.0,2.95,23.8,685.0,847.3,640.78
2018,7,9,9,0,899.0,81.0,2.9,24.7,728.0,880.95,659.3
2018,7,9,9,15,906.5,83.5,2.9,25.55,766.5,910.0,674.91
2018,7,9,9,30,914.0,86.0,2.9,26.4,805.0,936.72,688.82
2018,7,9,9,45,919.0,88.5,2.9,27.2,838.0,958.61,699.57
2018,7,9,10,0,924.0,91.0,2.9,28.0,871.0,977.8,708.55
2018,7,9,10,15,929.0,92.5,2.95,28.8,898.5,993.13,715.45
2018,7,9,10,30,934.0,94.0,3.0,29.6,926.0,1005.6,720.57
2018,7,9,10,45,937.0,95.0,3.0,30.4,946.5,1012.65,721.91
2018,7,9,11,0,940.0,96.0,3.0,31.2,967.0,1016.7,721.49
2018,7,9,11,15,942.0,97.0,3.1,31.65,981.0,1016.75,720.51
2018,7,9,11,30,944.0,98.0,3.2,32.1,995.0,1013.76,717.73
2018,7,9,11,45,945.0,98.5,3.25,32.55,1002.0,1006.3,711.86
2018,7,9,12,0,946.0,99.0,3.3,33.0,1009.0,995.89,704.26
2018,7,9,12,15,946.5,99.0,3.45,33.1,1009.0,981.62,696.02
2018,7,9,12,30,947.0,99.0,3.6,33.2,1009.0,964.55,685.99
2018,7,9,12,45,945.5,98.5,3.75,33.35,1001.0,942.48,672.58
2018,7,9,13,0,944.0,98.0,3.9,33.5,993.0,917.84,657.45
2018,7,9,13,15,941.5,98.0,4.05,33.4,978.5,890.37,641.03
2018,7,9,13,30,939.0,98.0,4.2,33.3,964.0,860.58,622.93
2018,7,9,13,45,935.0,96.5,4.4,33.2,941.5,826.02,601.65
2018,7,9,14,0,931.0,95.0,4.6,33.1,919.0,789.52,578.77
2018,7,9,14,15,926.0,93.5,4.75,32.8,891.0,750.53,554.32
2018,7,9,14,30,921.0,92.0,4.9,32.5,863.0,709.99,528.52
2018,7,9,14,45,913.5,90.5,5.05,32.25,828.5,666.49,498.39
2018,7,9,15,0,906.0,89.0,5.2,32.0,794.0,622.0,466.26
2018,7,9,15,15,896.0,87.5,5.2,32.0,754.5,575.33,430.76
2018,7,9,15,30,886.0,86.0,5.2,32.0,715.0,528.28,394.15
2018,7,9,15,45,874.0,83.5,5.4,31.2,671.0,479.24,356.68
2018,7,9,16,0,862.0,81.0,5.6,30.4,627.0,430.42,318.02
2018,7,9,16,15,847.5,78.0,5.65,29.75,580.0,380.66,277.09
2018,7,9,16,30,833.0,75.0,5.7,29.1,533.0,331.75,235.83
2018,7,9,16,45,813.0,71.5,5.75,28.5,483.5,281.97,193.37
2018,7,9,17,0,793.0,68.0,5.8,27.9,434.0,229.59,148.87
2018,7,9,17,15,765.0,64.0,5.7,27.0,383.0,181.74,109.22
2018,7,9,17,30,737.0,60.0,5.6,26.1,332.0,136.8,74.28
2018,7,9,17,45,697.5,55.5,5.5,25.2,282.0,93.63,45.6
2018,7,9,18,0,658.0,51.0,5.4,24.3,232.0,54.71,27.28
2018,7,9,18,15,598.5,46.0,5.25,23.4,185.0,33.48,23.26
2018,7,9,18,30,539.0,41.0,5.1,22.5,138.0,28.74,19.02
2018,7,9,18,45,445.5,34.0,4.9,21.65,97.5,24.99,15.43
2018,7,9,19,0,352.0,27.0,4.7,20.8,57.0,21.06,10.3
2018,7,9,19,15,204.5,16.5,4.65,20.3,31.5,16.22,0.0
2018,7,9,19,30,57.0,6.0,4.6,19.8,6.0,5.9,0.0
2018,7,9,19,45,28.5,3.0,4.6,19.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,53.0,4.5,2.3,13.95,5.0,0.0,0.0
2018,7,10,5,0,106.0,9.0,2.7,14.2,10.0,34.0,0.0
2018,7,10,5,15,261.5,18.0,2.9,14.65,39.0,103.08,0.0
2018,7,10,5,30,417.0,27.0,3.1,15.1,68.0,181.0,126.41
2018,7,10,5,45,505.0,33.5,3.35,15.6,110.5,241.58,185.26
2018,7,10,6,0,593.0,40.0,3.6,16.1,153.0,310.09,246.35
2018,7,10,6,15,649.0,44.5,3.55,16.9,202.0,368.93,298.14
2018,7,10,6,30,705.0,49.0,3.5,17.7,251.0,432.18,351.55
2018,7,10,6,45,742.5,52.5,3.45,18.45,302.0,487.97,397.13
2018,7,10,7,0,780.0,56.0,3.4,19.2,353.0,545.94,442.54
2018,7,10,7,15,807.0,59.0,3.3,20.2,404.5,594.37,478.45
2018,7,10,7,30,834.0,62.0,3.2,21.2,456.0,647.44,514.93
2018,7,10,7,45,853.5,64.5,3.15,22.25,506.0,694.95,545.57
2018,7,10,8,0,873.0,67.0,3.1,23.3,556.0,742.08,575.03
2018,7,10,8,15,888.0,68.5,3.0,24.15,603.5,783.83,600.07
2018,7,10,8,30,903.0,70.0,2.9,25.0,651.0,824.39,623.66
2018,7,10,8,45,914.5,72.5,2.85,25.85,695.5,861.68,644.76
2018,7,10,9,0,926.0,75.0,2.8,26.7,740.0,897.11,664.2
2018,7,10,9,15,932.5,77.5,2.8,27.45,779.0,925.98,679.62
2018,7,10,9,30,939.0,80.0,2.8,28.2,818.0,952.39,693.3
2018,7,10,9,45,942.5,84.5,2.75,28.95,852.0,975.58,704.38
2018,7,10,10,0,946.0,89.0,2.7,29.7,886.0,995.91,713.53
2018,7,10,10,15,952.0,89.5,2.75,30.2,914.5,1011.43,721.24
2018,7,10,10,30,958.0,90.0,2.8,30.7,943.0,1024.05,727.21
2018,7,10,10,45,962.0,91.0,2.9,31.15,965.0,1032.25,731.1
2018,7,10,11,0,966.0,92.0,3.0,31.6,987.0,1037.38,733.18
2018,7,10,11,15,968.5,93.0,3.1,31.8,1001.5,1037.93,733.24
2018,7,10,11,30,971.0,94.0,3.2,32.0,1016.0,1035.36,731.47
2018,7,10,11,45,972.0,94.0,3.35,32.15,1023.0,1027.23,726.85
2018,7,10,12,0,973.0,94.0,3.5,32.3,1030.0,1016.08,720.38
2018,7,10,12,15,972.0,94.5,3.65,32.2,1029.0,1000.58,711.89
2018,7,10,12,30,971.0,95.0,3.8,32.1,1028.0,982.22,701.56
2018,7,10,12,45,968.0,95.5,3.95,32.05,1019.0,959.32,688.11
2018,7,10,13,0,965.0,96.0,4.1,32.0,1010.0,933.83,672.89
2018,7,10,13,15,962.5,95.5,4.25,31.75,995.0,905.35,656.11
2018,7,10,13,30,960.0,95.0,4.4,31.5,980.0,874.5,637.59
2018,7,10,13,45,955.5,94.0,4.55,31.2,957.0,839.37,616.08
2018,7,10,14,0,951.0,93.0,4.7,30.9,934.0,802.28,593.11
2018,7,10,14,15,945.5,91.5,4.8,30.5,905.0,762.21,567.89
2018,7,10,14,30,940.0,90.0,4.9,30.1,876.0,720.59,541.17
2018,7,10,14,45,932.5,89.0,5.05,29.7,841.5,676.77,510.98
2018,7,10,15,0,925.0,88.0,5.2,29.3,807.0,631.93,478.57
2018,7,10,15,15,915.0,86.0,5.2,29.3,766.5,583.98,441.78
2018,7,10,15,30,905.0,84.0,5.2,29.3,726.0,535.62,403.8
2018,7,10,15,45,893.0,81.5,5.35,28.15,681.5,485.69,365.67
2018,7,10,16,0,881.0,79.0,5.5,27.0,637.0,435.97,326.2
2018,7,10,16,15,865.5,77.0,5.55,26.25,589.5,385.81,284.47
2018,7,10,16,30,850.0,75.0,5.6,25.5,542.0,336.56,242.43
2018,7,10,16,45,829.5,71.5,5.6,24.75,491.5,285.79,198.63
2018,7,10,17,0,809.0,68.0,5.6,24.0,441.0,232.47,152.78
2018,7,10,17,15,780.5,64.5,5.55,23.1,389.5,184.17,112.2
2018,7,10,17,30,752.0,61.0,5.5,22.2,338.0,138.84,76.51
2018,7,10,17,45,712.0,57.0,5.45,21.25,287.5,95.34,47.4
2018,7,10,18,0,672.0,53.0,5.4,20.3,237.0,56.18,29.1
2018,7,10,18,15,611.5,47.5,5.25,19.5,188.5,34.9,24.92
2018,7,10,18,30,551.0,42.0,5.1,18.7,140.0,29.65,20.16
2018,7,10,18,45,453.0,35.0,5.0,17.85,99.0,25.96,16.53
2018,7,10,19,0,355.0,28.0,4.9,17.0,58.0,22.11,11.21
2018,7,10,19,15,205.0,17.0,4.85,16.55,32.0,16.71,0.0
2018,7,10,19,30,55.0,6.0,4.8,16.1,6.0,5.9,0.0
2018,7,10,19,45,27.5,3.0,4.75,15.6,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,12.15,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,12.4,10.0,30.79,0.0
2018,7,11,5,15,243.0,18.5,2.65,12.95,38.0,97.59,0.0
2018,7,11,5,30,393.0,28.0,2.7,13.5,66.0,177.47,123.89
2018,7,11,5,45,484.5,34.5,2.8,14.1,108.0,237.19,182.49
2018,7,11,6,0,576.0,41.0,2.9,14.7,150.0,303.14,241.45
2018,7,11,6,15,633.0,46.0,2.8,15.3,198.5,362.26,293.63
2018,7,11,6,30,690.0,51.0,2.7,15.9,247.0,425.87,347.51
2018,7,11,6,45,729.0,54.5,2.65,16.55,298.0,481.86,393.35
2018,7,11,7,0,768.0,58.0,2.6,17.2,349.0,540.15,439.12
2018,7,11,7,15,796.0,61.0,2.55,17.95,400.5,588.73,475.64
2018,7,11,7,30,824.0,64.0,2.5,18.7,452.0,642.02,513.09
2018,7,11,7,45,844.5,66.0,2.45,19.45,502.0,689.29,544.11
2018,7,11,8,0,865.0,68.0,2.4,20.2,552.0,736.28,574.09
2018,7,11,8,15,880.5,70.0,2.35,20.95,599.5,778.75,600.08
2018,7,11,8,30,896.0,72.0,2.3,21.7,647.0,820.08,624.68
2018,7,11,8,45,908.0,73.5,2.3,22.5,691.0,856.47,645.65
2018,7,11,9,0,920.0,75.0,2.3,23.3,735.0,891.07,665.1
2018,7,11,9,15,925.5,79.0,2.3,24.05,774.0,920.61,681.03
2018,7,11,9,30,931.0,83.0,2.3,24.8,813.0,947.64,695.18
2018,7,11,9,45,932.5,88.0,2.3,25.6,846.0,969.37,705.63
2018,7,11,10,0,934.0,93.0,2.3,26.4,879.0,988.2,714.2
2018,7,11,10,15,940.0,93.5,2.35,27.05,907.0,1003.57,721.54
2018,7,11,10,30,946.0,94.0,2.4,27.7,935.0,1016.09,727.13
2018,7,11,10,45,950.5,94.0,2.45,28.4,956.5,1023.67,729.56
2018,7,11,11,0,955.0,94.0,2.5,29.1,978.0,1028.22,730.22
2018,7,11,11,15,957.5,95.5,2.65,29.55,993.0,1029.31,730.54
2018,7,11,11,30,960.0,97.0,2.8,30.0,1008.0,1027.29,728.98
2018,7,11,11,45,961.5,97.0,2.9,30.5,1015.0,1019.73,723.4
2018,7,11,12,0,963.0,97.0,3.0,31.0,1022.0,1009.15,716.03
2018,7,11,12,15,963.0,96.5,3.15,31.25,1021.5,993.73,706.78
2018,7,11,12,30,963.0,96.0,3.3,31.5,1021.0,975.47,695.71
2018,7,11,12,45,962.0,95.5,3.4,31.75,1013.0,953.54,681.93
2018,7,11,13,0,961.0,95.0,3.5,32.0,1005.0,928.98,666.43
2018,7,11,13,15,958.0,95.0,3.65,32.0,990.0,900.66,649.37
2018,7,11,13,30,955.0,95.0,3.8,32.0,975.0,870.0,630.61
2018,7,11,13,45,951.0,94.0,3.95,32.0,952.5,835.41,609.03
2018,7,11,14,0,947.0,93.0,4.1,32.0,930.0,798.84,585.86
2018,7,11,14,15,941.0,92.0,4.25,31.75,901.0,759.0,560.75
2018,7,11,14,30,935.0,91.0,4.4,31.5,872.0,717.66,534.21
2018,7,11,14,45,927.0,89.5,4.55,31.25,837.0,673.24,503.41
2018,7,11,15,0,919.0,88.0,4.7,31.0,802.0,627.86,470.76
2018,7,11,15,15,908.5,87.0,4.7,31.0,762.0,580.77,435.03
2018,7,11,15,30,898.0,86.0,4.7,31.0,722.0,533.31,398.16
2018,7,11,15,45,884.0,84.0,4.9,29.9,677.0,483.2,360.43
2018,7,11,16,0,870.0,82.0,5.1,28.8,632.0,433.47,321.47
2018,7,11,16,15,851.5,80.0,5.1,28.0,583.5,382.69,279.8
2018,7,11,16,30,833.0,78.0,5.1,27.2,535.0,333.12,238.07
2018,7,11,16,45,809.5,75.0,5.1,26.4,484.5,278.44,191.88
2018,7,11,17,0,786.0,72.0,5.1,25.6,434.0,230.19,150.61
2018,7,11,17,15,755.0,68.5,5.0,24.65,382.5,182.57,111.13
2018,7,11,17,30,724.0,65.0,4.9,23.7,331.0,138.17,76.68
2018,7,11,17,45,680.0,60.5,4.8,22.7,280.5,95.33,48.42
2018,7,11,18,0,636.0,56.0,4.7,21.7,230.0,53.9,28.07
2018,7,11,18,15,571.5,50.0,4.5,20.85,182.0,33.96,23.95
2018,7,11,18,30,507.0,44.0,4.3,20.0,134.0,31.43,21.57
2018,7,11,18,45,406.0,36.0,4.15,19.15,94.0,26.92,17.24
2018,7,11,19,0,305.0,28.0,4.0,18.3,54.0,22.17,11.04
2018,7,11,19,15,174.0,16.5,3.9,17.85,29.5,16.22,0.0
2018,7,11,19,30,43.0,5.0,3.8,17.4,5.0,4.91,0.0
2018,7,11,19,45,21.5,2.5,3.7,17.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
