Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,8,6,45,101.0,11.5,3.05,6.8,16.5,36.43,0.0
2018,11,8,7,0,202.0,23.0,3.2,7.0,33.0,91.3,0.0
2018,11,8,7,15,332.0,35.0,3.45,7.75,72.5,162.75,116.63
2018,11,8,7,30,462.0,47.0,3.7,8.5,112.0,234.87,183.86
2018,11,8,7,45,544.0,54.0,3.95,9.2,158.0,291.36,235.03
2018,11,8,8,0,626.0,61.0,4.2,9.9,204.0,351.75,288.39
2018,11,8,8,15,678.0,66.5,4.25,10.8,250.0,400.08,330.3
2018,11,8,8,30,730.0,72.0,4.3,11.7,296.0,449.49,371.69
2018,11,8,8,45,767.0,75.0,4.4,12.55,339.5,486.89,402.44
2018,11,8,9,0,804.0,78.0,4.5,13.4,383.0,526.16,433.69
2018,11,8,9,15,832.5,80.0,4.55,14.2,422.5,558.59,458.65
2018,11,8,9,30,861.0,82.0,4.6,15.0,462.0,589.34,481.65
2018,11,8,9,45,887.0,83.0,4.65,15.75,498.0,615.57,500.7
2018,11,8,10,0,913.0,84.0,4.7,16.5,534.0,639.46,517.54
2018,11,8,10,15,922.5,86.0,4.65,17.05,559.5,651.91,525.27
2018,11,8,10,30,932.0,88.0,4.6,17.6,585.0,661.37,530.54
2018,11,8,10,45,937.5,89.0,4.6,18.1,602.5,662.56,529.79
2018,11,8,11,0,943.0,90.0,4.6,18.6,620.0,662.55,528.0
2018,11,8,11,15,946.5,91.0,4.5,18.95,630.0,658.19,522.73
2018,11,8,11,30,950.0,92.0,4.4,19.3,640.0,650.67,514.98
2018,11,8,11,45,950.0,92.0,4.35,19.7,641.5,637.01,502.64
2018,11,8,12,0,950.0,92.0,4.3,20.1,643.0,620.34,487.91
2018,11,8,12,15,953.5,89.5,4.2,20.35,637.5,600.13,470.61
2018,11,8,12,30,957.0,87.0,4.1,20.6,632.0,576.96,450.78
2018,11,8,12,45,959.0,84.0,4.0,20.9,619.0,549.66,427.39
2018,11,8,13,0,961.0,81.0,3.9,21.2,606.0,519.6,401.44
2018,11,8,13,15,949.5,80.5,3.75,21.4,583.0,483.51,370.49
2018,11,8,13,30,938.0,80.0,3.6,21.6,560.0,445.72,337.67
2018,11,8,13,45,921.0,79.5,3.5,21.8,529.5,402.3,300.1
2018,11,8,14,0,904.0,79.0,3.4,22.0,499.0,360.0,262.78
2018,11,8,14,15,881.5,78.0,3.15,21.95,462.5,315.15,223.29
2018,11,8,14,30,859.0,77.0,2.9,21.9,426.0,270.5,183.89
2018,11,8,14,45,827.0,74.5,2.65,21.85,383.5,223.11,143.26
2018,11,8,15,0,795.0,72.0,2.4,21.8,341.0,177.38,105.66
2018,11,8,15,15,753.5,68.0,2.4,21.8,295.5,131.28,71.61
2018,11,8,15,30,712.0,64.0,2.4,21.8,250.0,84.69,43.11
2018,11,8,15,45,643.0,58.5,1.8,19.8,202.5,43.4,32.28
2018,11,8,16,0,574.0,53.0,1.2,17.8,155.0,39.72,29.05
2018,11,8,16,15,457.0,44.0,1.3,16.85,110.0,34.46,23.99
2018,11,8,16,30,340.0,35.0,1.4,15.9,65.0,29.12,17.24
2018,11,8,16,45,191.0,20.5,1.5,14.9,35.5,17.34,0.0
2018,11,8,17,0,42.0,6.0,1.6,13.9,6.0,5.9,0.0
2018,11,8,17,15,21.0,3.0,1.6,13.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,6,45,115.0,11.5,1.3,6.95,17.0,39.55,0.0
2018,11,9,7,0,230.0,23.0,1.2,7.3,34.0,97.42,0.0
2018,11,9,7,15,370.0,33.5,1.15,8.15,74.0,172.24,120.54
2018,11,9,7,30,510.0,44.0,1.1,9.0,114.0,247.29,190.55
2018,11,9,7,45,585.0,50.5,1.0,9.85,159.5,301.61,238.72
2018,11,9,8,0,660.0,57.0,0.9,10.7,205.0,359.35,287.75
2018,11,9,8,15,707.0,62.0,0.95,11.4,250.5,405.58,326.77
2018,11,9,8,30,754.0,67.0,1.0,12.1,296.0,450.34,363.29
2018,11,9,8,45,786.5,71.0,1.0,12.85,339.0,489.45,393.8
2018,11,9,9,0,819.0,75.0,1.0,13.6,382.0,527.65,422.52
2018,11,9,9,15,798.0,88.0,1.15,14.2,411.5,544.75,435.48
2018,11,9,9,30,777.0,101.0,1.3,14.8,441.0,560.39,446.94
2018,11,9,9,45,738.5,120.5,1.4,15.45,461.5,567.48,450.99
2018,11,9,10,0,700.0,140.0,1.5,16.1,482.0,570.69,451.95
2018,11,9,10,15,714.5,143.5,1.55,16.5,507.5,585.8,462.38
2018,11,9,10,30,729.0,147.0,1.6,16.9,533.0,598.54,470.78
2018,11,9,10,45,739.5,149.5,1.6,17.35,551.5,605.38,474.34
2018,11,9,11,0,750.0,152.0,1.6,17.8,570.0,609.62,475.93
2018,11,9,11,15,754.5,153.0,1.6,18.15,579.5,606.16,472.02
2018,11,9,11,30,759.0,154.0,1.6,18.5,589.0,600.1,466.19
2018,11,9,11,45,760.0,154.5,1.55,18.85,591.0,588.97,456.27
2018,11,9,12,0,761.0,155.0,1.5,19.2,593.0,575.38,444.47
2018,11,9,12,15,760.0,153.5,1.45,19.45,587.0,556.37,428.76
2018,11,9,12,30,759.0,152.0,1.4,19.7,581.0,535.13,411.23
2018,11,9,12,45,754.5,149.5,1.4,19.95,567.5,509.12,390.19
2018,11,9,13,0,750.0,147.0,1.4,20.2,554.0,481.28,367.41
2018,11,9,13,15,739.0,144.0,1.35,20.25,532.0,448.55,340.63
2018,11,9,13,30,728.0,141.0,1.3,20.3,510.0,414.71,312.53
2018,11,9,13,45,696.0,139.0,1.25,20.35,476.5,373.49,278.65
2018,11,9,14,0,664.0,137.0,1.2,20.4,443.0,333.17,245.09
2018,11,9,14,15,654.5,130.0,1.1,20.1,413.0,295.59,213.0
2018,11,9,14,30,645.0,123.0,1.0,19.8,383.0,257.67,180.38
2018,11,9,14,45,611.5,116.0,0.9,19.55,343.0,215.09,145.22
2018,11,9,15,0,578.0,109.0,0.8,19.3,303.0,174.74,113.07
2018,11,9,15,15,518.5,100.0,0.8,19.3,256.5,130.76,81.4
2018,11,9,15,30,459.0,91.0,0.8,19.3,210.0,93.13,58.5
2018,11,9,15,45,371.5,78.0,0.8,17.7,162.5,57.66,44.99
2018,11,9,16,0,284.0,65.0,0.8,16.1,115.0,49.11,37.42
2018,11,9,16,15,205.0,49.0,0.85,15.45,79.5,37.71,26.87
2018,11,9,16,30,126.0,33.0,0.9,14.8,44.0,27.26,15.48
2018,11,9,16,45,69.5,18.5,0.9,14.2,24.0,18.18,0.0
2018,11,9,17,0,13.0,4.0,0.9,13.6,4.0,3.93,0.0
2018,11,9,17,15,6.5,2.0,0.9,13.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.0,1.05,5.75,8.5,13.91,0.0
2018,11,10,7,0,58.0,14.0,1.1,5.5,17.0,34.91,0.0
2018,11,10,7,15,129.5,32.0,1.1,5.9,47.0,87.54,59.68
2018,11,10,7,30,201.0,50.0,1.1,6.3,77.0,142.9,111.57
2018,11,10,7,45,262.5,67.5,1.15,6.7,116.5,192.19,155.29
2018,11,10,8,0,324.0,85.0,1.2,7.1,156.0,244.94,201.2
2018,11,10,8,15,373.0,99.0,1.35,7.65,197.5,291.03,240.86
2018,11,10,8,30,422.0,113.0,1.5,8.2,239.0,338.88,281.07
2018,11,10,8,45,461.5,123.5,1.7,8.8,279.5,379.35,314.51
2018,11,10,9,0,501.0,134.0,1.9,9.4,320.0,420.23,347.58
2018,11,10,9,15,520.0,140.0,1.85,10.05,350.0,445.03,366.45
2018,11,10,9,30,539.0,146.0,1.8,10.7,380.0,468.82,384.08
2018,11,10,9,45,573.5,152.0,1.75,11.35,416.5,500.28,407.29
2018,11,10,10,0,608.0,158.0,1.7,12.0,453.0,530.57,428.99
2018,11,10,10,15,626.5,161.5,1.7,12.75,478.5,547.23,439.94
2018,11,10,10,30,645.0,165.0,1.7,13.5,504.0,563.79,450.64
2018,11,10,10,45,650.5,165.5,1.7,14.25,516.5,565.59,450.12
2018,11,10,11,0,656.0,166.0,1.7,15.0,529.0,565.1,447.92
2018,11,10,11,15,661.0,167.5,1.75,15.5,538.5,563.0,445.12
2018,11,10,11,30,666.0,169.0,1.8,16.0,548.0,558.59,440.49
2018,11,10,11,45,674.0,169.0,1.85,16.45,553.5,552.07,434.32
2018,11,10,12,0,682.0,169.0,1.9,16.9,559.0,543.15,426.22
2018,11,10,12,15,649.0,178.0,1.9,17.05,546.0,518.99,406.57
2018,11,10,12,30,616.0,187.0,1.9,17.2,533.0,492.88,385.44
2018,11,10,12,45,569.5,197.0,1.95,17.35,511.0,462.15,360.79
2018,11,10,13,0,523.0,207.0,2.0,17.5,489.0,432.07,336.5
2018,11,10,13,15,513.5,201.5,1.9,17.55,469.5,404.28,313.5
2018,11,10,13,30,504.0,196.0,1.8,17.6,450.0,375.87,289.68
2018,11,10,13,45,490.0,188.0,1.75,17.65,424.0,343.13,262.37
2018,11,10,14,0,476.0,180.0,1.7,17.7,398.0,310.43,234.78
2018,11,10,14,15,456.0,170.0,1.45,17.4,366.0,274.5,204.6
2018,11,10,14,30,436.0,160.0,1.2,17.1,334.0,239.46,175.13
2018,11,10,14,45,409.5,147.0,1.0,16.75,297.5,201.65,144.1
2018,11,10,15,0,383.0,134.0,0.8,16.4,261.0,165.69,115.41
2018,11,10,15,15,344.5,119.0,0.8,16.4,221.5,131.56,90.29
2018,11,10,15,30,306.0,104.0,0.8,16.4,182.0,98.25,68.24
2018,11,10,15,45,258.0,85.0,0.85,15.25,142.0,66.54,53.21
2018,11,10,16,0,210.0,66.0,0.9,14.1,102.0,52.64,40.77
2018,11,10,16,15,154.5,47.0,0.9,13.75,69.0,38.25,27.46
2018,11,10,16,30,99.0,28.0,0.9,13.4,36.0,23.35,12.14
2018,11,10,16,45,54.5,15.0,0.9,13.05,19.0,14.74,0.0
2018,11,10,17,0,10.0,2.0,0.9,12.7,2.0,1.97,0.0
2018,11,10,17,15,5.0,1.0,0.9,12.5,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,11,6,45,68.0,9.0,2.7,4.9,12.0,8.85,0.0
2018,11,11,7,0,136.0,18.0,2.8,5.2,24.0,55.2,0.0
2018,11,11,7,15,262.5,32.0,3.05,6.05,60.5,133.66,90.01
2018,11,11,7,30,389.0,46.0,3.3,6.9,97.0,202.42,157.31
2018,11,11,7,45,474.5,55.5,3.55,7.8,141.5,259.47,208.82
2018,11,11,8,0,560.0,65.0,3.8,8.7,186.0,320.86,262.83
2018,11,11,8,15,616.5,71.0,3.8,9.5,231.0,369.32,305.12
2018,11,11,8,30,673.0,77.0,3.8,10.3,276.0,419.15,347.23
2018,11,11,8,45,715.0,80.5,3.8,11.15,319.0,459.89,380.71
2018,11,11,9,0,757.0,84.0,3.8,12.0,362.0,500.4,412.96
2018,11,11,9,15,774.5,89.5,3.65,12.8,398.5,529.16,434.69
2018,11,11,9,30,792.0,95.0,3.5,13.6,435.0,556.05,454.22
2018,11,11,9,45,800.0,100.0,3.4,14.35,464.5,574.84,467.09
2018,11,11,10,0,808.0,105.0,3.3,15.1,494.0,591.13,477.66
2018,11,11,10,15,814.5,107.0,3.15,15.7,515.5,600.73,483.01
2018,11,11,10,30,821.0,109.0,3.0,16.3,537.0,606.65,485.42
2018,11,11,10,45,777.0,118.0,2.85,16.9,533.5,589.29,469.72
2018,11,11,11,0,733.0,127.0,2.7,17.5,530.0,568.29,451.43
2018,11,11,11,15,765.0,124.0,2.65,17.85,550.5,577.04,456.84
2018,11,11,11,30,797.0,121.0,2.6,18.2,571.0,582.78,459.6
2018,11,11,11,45,757.0,125.5,2.55,18.6,554.0,552.64,434.99
2018,11,11,12,0,717.0,130.0,2.5,19.0,537.0,521.18,409.49
2018,11,11,12,15,704.0,131.5,2.5,19.2,527.5,500.0,392.11
2018,11,11,12,30,691.0,133.0,2.5,19.4,518.0,477.21,373.21
2018,11,11,12,45,668.5,135.5,2.5,19.55,501.0,449.47,350.37
2018,11,11,13,0,646.0,138.0,2.5,19.7,484.0,421.04,326.72
2018,11,11,13,15,741.5,119.0,2.45,19.75,501.0,420.8,323.6
2018,11,11,13,30,837.0,100.0,2.4,19.8,518.0,414.74,314.63
2018,11,11,13,45,828.0,97.5,2.35,19.85,492.0,377.97,282.46
2018,11,11,14,0,819.0,95.0,2.3,19.9,466.0,340.05,248.94
2018,11,11,14,15,799.5,91.0,2.2,19.75,431.0,296.96,211.32
2018,11,11,14,30,780.0,87.0,2.1,19.6,396.0,251.19,171.5
2018,11,11,14,45,752.0,82.5,1.95,19.45,356.0,206.36,133.24
2018,11,11,15,0,724.0,78.0,1.8,19.3,316.0,162.91,97.78
2018,11,11,15,15,681.0,72.5,1.8,19.3,272.0,118.86,65.85
2018,11,11,15,30,638.0,67.0,1.8,19.3,228.0,78.17,42.49
2018,11,11,15,45,574.0,59.5,1.4,17.45,183.0,43.19,32.37
2018,11,11,16,0,510.0,52.0,1.0,15.6,138.0,39.47,29.02
2018,11,11,16,15,408.0,41.0,1.05,15.0,96.5,32.17,22.03
2018,11,11,16,30,306.0,30.0,1.1,14.4,55.0,24.53,12.44
2018,11,11,16,45,173.0,18.0,1.2,13.8,30.0,17.69,0.0
2018,11,11,17,0,40.0,6.0,1.3,13.2,5.0,0.0,0.0
2018,11,11,17,15,20.0,3.0,1.3,12.95,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,6,45,72.0,9.0,1.6,4.4,11.5,0.0,0.0
2018,11,12,7,0,144.0,18.0,1.6,4.6,23.0,56.91,0.0
2018,11,12,7,15,269.0,30.5,1.65,5.75,58.0,132.29,86.0
2018,11,12,7,30,394.0,43.0,1.7,6.9,93.0,199.81,153.87
2018,11,12,7,45,472.5,52.5,1.8,8.0,136.0,253.78,202.46
2018,11,12,8,0,551.0,62.0,1.9,9.1,179.0,311.78,252.9
2018,11,12,8,15,601.5,69.5,2.0,9.95,223.0,358.59,293.37
2018,11,12,8,30,652.0,77.0,2.1,10.8,267.0,406.57,333.47
2018,11,12,8,45,686.0,82.0,2.25,11.65,308.0,444.29,364.37
2018,11,12,9,0,720.0,87.0,2.4,12.5,349.0,481.49,393.95
2018,11,12,9,15,732.5,94.5,2.35,13.2,384.0,508.95,414.63
2018,11,12,9,30,745.0,102.0,2.3,13.9,419.0,534.44,433.15
2018,11,12,9,45,746.5,110.0,2.25,14.6,447.0,552.07,445.06
2018,11,12,10,0,748.0,118.0,2.2,15.3,475.0,567.15,454.7
2018,11,12,10,15,762.5,120.5,2.15,15.85,500.0,581.48,463.94
2018,11,12,10,30,777.0,123.0,2.1,16.4,525.0,593.35,471.1
2018,11,12,10,45,786.5,124.5,2.1,16.95,542.5,598.66,473.44
2018,11,12,11,0,796.0,126.0,2.1,17.5,560.0,601.27,473.71
2018,11,12,11,15,802.0,126.5,2.05,18.05,570.0,598.08,469.36
2018,11,12,11,30,808.0,127.0,2.0,18.6,580.0,592.15,462.93
2018,11,12,11,45,811.0,126.5,1.95,19.1,582.5,580.8,452.5
2018,11,12,12,0,814.0,126.0,1.9,19.6,585.0,566.81,440.01
2018,11,12,12,15,799.5,129.0,1.8,19.95,576.0,544.57,421.23
2018,11,12,12,30,785.0,132.0,1.7,20.3,567.0,520.48,400.93
2018,11,12,12,45,763.0,135.5,1.65,20.6,550.0,491.7,377.24
2018,11,12,13,0,741.0,139.0,1.6,20.9,533.0,461.91,352.53
2018,11,12,13,15,731.5,136.0,1.5,20.95,512.0,430.39,326.32
2018,11,12,13,30,722.0,133.0,1.4,21.0,491.0,397.69,298.74
2018,11,12,13,45,708.0,128.5,1.3,21.1,463.5,361.03,267.72
2018,11,12,14,0,694.0,124.0,1.2,21.2,436.0,323.91,235.91
2018,11,12,14,15,672.0,118.5,1.1,20.9,402.0,283.49,201.8
2018,11,12,14,30,650.0,113.0,1.0,20.6,368.0,243.7,168.13
2018,11,12,14,45,619.5,106.5,0.85,20.3,329.5,202.34,133.97
2018,11,12,15,0,589.0,100.0,0.7,20.0,291.0,162.9,102.75
2018,11,12,15,15,543.5,91.5,0.7,20.0,249.0,122.44,74.04
2018,11,12,15,30,498.0,83.0,0.7,20.0,207.0,84.22,51.54
2018,11,12,15,45,434.0,71.5,0.8,18.45,164.0,52.93,40.68
2018,11,12,16,0,370.0,60.0,0.9,16.9,121.0,45.45,34.0
2018,11,12,16,15,278.0,45.5,0.95,16.35,83.0,35.15,24.35
2018,11,12,16,30,186.0,31.0,1.0,15.8,45.0,24.41,11.68
2018,11,12,16,45,102.5,17.0,1.05,15.25,24.0,16.71,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.05,14.4,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,6.9,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,6.9,10.0,12.52,0.0
2018,11,13,7,15,5.0,22.5,1.2,7.3,22.5,23.69,11.06
2018,11,13,7,30,0.0,35.0,1.2,7.7,35.0,34.89,23.71
2018,11,13,7,45,0.5,51.0,1.15,8.1,51.0,51.58,38.67
2018,11,13,8,0,1.0,67.0,1.1,8.5,67.0,68.0,53.19
2018,11,13,8,15,7.0,85.0,1.4,9.2,87.0,88.97,71.3
2018,11,13,8,30,13.0,103.0,1.7,9.9,107.0,110.1,89.29
2018,11,13,8,45,19.5,119.5,2.05,10.55,126.0,129.98,105.98
2018,11,13,9,0,26.0,136.0,2.4,11.2,145.0,154.6,126.4
2018,11,13,9,15,26.0,146.0,2.35,11.85,156.0,164.28,133.93
2018,11,13,9,30,26.0,156.0,2.3,12.5,167.0,173.97,141.37
2018,11,13,9,45,28.5,160.5,2.3,13.15,173.5,179.12,145.04
2018,11,13,10,0,31.0,165.0,2.3,13.8,180.0,184.38,148.79
2018,11,13,10,15,55.0,187.5,2.25,14.4,215.5,220.95,178.26
2018,11,13,10,30,79.0,210.0,2.2,15.0,251.0,257.29,206.96
2018,11,13,10,45,70.5,218.5,2.15,15.55,256.0,259.73,207.87
2018,11,13,11,0,62.0,227.0,2.1,16.1,261.0,261.89,208.69
2018,11,13,11,15,59.0,230.5,2.1,16.25,263.0,261.96,208.35
2018,11,13,11,30,56.0,234.0,2.1,16.4,265.0,261.88,207.94
2018,11,13,11,45,75.5,239.5,2.05,16.55,281.5,276.0,219.01
2018,11,13,12,0,95.0,245.0,2.0,16.7,298.0,289.2,229.19
2018,11,13,12,15,58.5,225.5,1.85,16.65,258.0,248.42,196.54
2018,11,13,12,30,22.0,206.0,1.7,16.6,218.0,209.05,165.12
2018,11,13,12,45,26.5,205.0,1.55,16.55,219.0,209.04,165.23
2018,11,13,13,0,31.0,204.0,1.4,16.5,220.0,208.02,164.39
2018,11,13,13,15,77.0,204.5,1.25,16.35,243.0,225.06,177.72
2018,11,13,13,30,123.0,205.0,1.1,16.2,266.0,237.71,186.94
2018,11,13,13,45,143.0,197.5,0.95,16.05,264.5,231.39,181.04
2018,11,13,14,0,163.0,190.0,0.8,15.9,263.0,223.25,173.45
2018,11,13,14,15,270.0,161.5,0.75,15.55,271.5,215.8,163.83
2018,11,13,14,30,377.0,133.0,0.7,15.2,280.0,198.73,145.11
2018,11,13,14,45,411.0,117.0,0.7,14.8,262.0,172.22,120.88
2018,11,13,15,0,445.0,101.0,0.7,14.4,244.0,142.31,94.47
2018,11,13,15,15,377.5,92.5,0.7,14.4,202.0,106.46,69.31
2018,11,13,15,30,310.0,84.0,0.7,14.4,160.0,76.48,51.51
2018,11,13,15,45,271.5,70.0,0.8,13.6,127.0,51.74,40.46
2018,11,13,16,0,233.0,56.0,0.9,12.8,94.0,42.21,31.71
2018,11,13,16,15,180.0,41.5,0.95,12.45,65.5,31.87,21.88
2018,11,13,16,30,127.0,27.0,1.0,12.1,37.0,21.08,8.94
2018,11,13,16,45,71.5,14.5,1.05,11.8,19.5,14.25,0.0
2018,11,13,17,0,16.0,2.0,1.1,11.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.25,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,45,27.0,5.5,1.35,3.55,6.5,0.0,0.0
2018,11,14,7,0,54.0,11.0,1.3,3.6,13.0,25.15,0.0
2018,11,14,7,15,129.5,28.5,1.3,4.35,42.0,85.09,49.62
2018,11,14,7,30,205.0,46.0,1.3,5.1,71.0,137.11,105.37
2018,11,14,7,45,267.0,62.5,1.3,5.8,109.0,184.48,148.04
2018,11,14,8,0,329.0,79.0,1.3,6.5,147.0,235.46,192.66
2018,11,14,8,15,376.0,93.5,1.45,7.25,187.5,280.61,231.78
2018,11,14,8,30,423.0,108.0,1.6,8.0,228.0,327.39,271.29
2018,11,14,8,45,457.0,119.0,1.8,8.7,266.5,365.11,302.69
2018,11,14,9,0,491.0,130.0,2.0,9.4,305.0,403.0,333.51
2018,11,14,9,15,538.5,133.5,2.0,10.2,343.5,439.77,362.29
2018,11,14,9,30,586.0,137.0,2.0,11.0,382.0,476.52,390.34
2018,11,14,9,45,631.5,135.5,1.95,11.8,417.0,508.38,413.82
2018,11,14,10,0,677.0,134.0,1.9,12.6,452.0,537.56,434.72
2018,11,14,10,15,694.5,135.5,2.05,13.45,476.0,552.03,444.58
2018,11,14,10,30,712.0,137.0,2.2,14.3,500.0,564.27,452.63
2018,11,14,10,45,725.5,138.5,2.35,15.1,518.5,571.81,457.0
2018,11,14,11,0,739.0,140.0,2.5,15.9,537.0,576.83,459.34
2018,11,14,11,15,745.0,140.5,2.5,16.45,547.0,573.95,455.48
2018,11,14,11,30,751.0,141.0,2.5,17.0,557.0,568.51,449.63
2018,11,14,11,45,753.0,140.0,2.55,17.55,558.0,556.82,439.17
2018,11,14,12,0,755.0,139.0,2.6,18.1,559.0,542.69,426.75
2018,11,14,12,15,735.5,144.0,2.55,18.4,549.5,521.06,408.45
2018,11,14,12,30,716.0,149.0,2.5,18.7,540.0,497.95,388.9
2018,11,14,12,45,687.0,153.5,2.5,19.05,521.5,468.72,364.61
2018,11,14,13,0,658.0,158.0,2.5,19.4,503.0,439.09,339.81
2018,11,14,13,15,647.0,154.0,2.4,19.45,482.0,408.62,314.22
2018,11,14,13,30,636.0,150.0,2.3,19.5,461.0,377.3,287.57
2018,11,14,13,45,620.5,145.0,2.25,19.5,434.5,342.85,258.29
2018,11,14,14,0,605.0,140.0,2.2,19.5,408.0,307.25,227.74
2018,11,14,14,15,581.5,133.5,1.95,19.15,375.0,269.15,195.3
2018,11,14,14,30,558.0,127.0,1.7,18.8,342.0,231.9,163.63
2018,11,14,14,45,526.5,118.5,1.4,18.5,305.0,192.59,131.13
2018,11,14,15,0,495.0,110.0,1.1,18.2,268.0,155.29,101.64
2018,11,14,15,15,419.5,99.0,1.1,18.2,220.0,114.42,73.41
2018,11,14,15,30,344.0,88.0,1.1,18.2,172.0,80.18,53.34
2018,11,14,15,45,313.5,74.0,1.05,16.6,138.5,55.13,42.88
2018,11,14,16,0,283.0,60.0,1.0,15.0,105.0,45.64,34.36
2018,11,14,16,15,205.0,43.5,1.0,14.6,70.5,33.64,23.08
2018,11,14,16,30,127.0,27.0,1.0,14.2,36.0,21.15,8.19
2018,11,14,16,45,67.0,14.0,0.95,13.8,18.5,13.76,0.0
2018,11,14,17,0,7.0,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.85,13.3,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,4.25,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,4.1,11.0,20.58,0.0
2018,11,15,7,15,111.0,27.0,1.4,4.8,38.0,71.52,37.73
2018,11,15,7,30,181.0,44.0,1.5,5.5,65.0,126.02,96.05
2018,11,15,7,45,245.5,60.5,1.55,6.2,102.5,173.28,138.57
2018,11,15,8,0,310.0,77.0,1.6,6.9,140.0,224.34,183.3
2018,11,15,8,15,342.5,91.0,1.75,7.5,175.0,261.89,216.42
2018,11,15,8,30,375.0,105.0,1.9,8.1,210.0,300.34,249.45
2018,11,15,8,45,425.0,115.5,2.1,8.7,251.5,343.99,286.04
2018,11,15,9,0,475.0,126.0,2.3,9.3,293.0,388.67,322.68
2018,11,15,9,15,509.5,133.5,2.3,10.0,329.5,422.45,349.32
2018,11,15,9,30,544.0,141.0,2.3,10.7,366.0,455.78,375.01
2018,11,15,9,45,570.0,146.5,2.25,11.35,397.5,481.44,394.02
2018,11,15,10,0,596.0,152.0,2.2,12.0,429.0,505.77,411.6
2018,11,15,10,15,613.0,154.5,2.25,12.7,452.5,520.2,421.46
2018,11,15,10,30,630.0,157.0,2.3,13.4,476.0,534.64,431.14
2018,11,15,10,45,644.5,159.0,2.35,14.05,494.5,543.19,436.26
2018,11,15,11,0,659.0,161.0,2.4,14.7,513.0,549.46,439.52
2018,11,15,11,15,667.0,161.5,2.4,15.15,523.0,548.15,437.09
2018,11,15,11,30,675.0,162.0,2.4,15.6,533.0,544.49,432.82
2018,11,15,11,45,680.0,160.5,2.35,16.05,535.5,534.84,423.77
2018,11,15,12,0,685.0,159.0,2.3,16.5,538.0,522.89,412.88
2018,11,15,12,15,658.0,166.5,2.25,16.7,527.5,501.15,394.62
2018,11,15,12,30,631.0,174.0,2.2,16.9,517.0,477.19,374.61
2018,11,15,12,45,591.5,182.0,2.15,17.1,497.0,448.53,350.9
2018,11,15,13,0,552.0,190.0,2.1,17.3,477.0,420.12,327.29
2018,11,15,13,15,542.0,184.5,2.05,17.35,457.5,391.73,303.64
2018,11,15,13,30,532.0,179.0,2.0,17.4,438.0,362.68,279.1
2018,11,15,13,45,518.0,171.5,2.0,17.45,412.0,329.94,251.49
2018,11,15,14,0,504.0,164.0,2.0,17.5,386.0,297.16,223.52
2018,11,15,14,15,482.0,155.0,1.75,17.2,354.0,261.1,193.0
2018,11,15,14,30,460.0,146.0,1.5,16.9,322.0,226.01,163.36
2018,11,15,14,45,431.5,135.0,1.25,16.55,286.5,189.2,133.13
2018,11,15,15,0,403.0,124.0,1.0,16.2,251.0,154.33,105.6
2018,11,15,15,15,362.0,110.0,1.0,16.2,212.0,118.0,79.34
2018,11,15,15,30,321.0,96.0,1.0,16.2,173.0,85.19,58.83
2018,11,15,15,45,267.0,78.5,1.05,14.6,134.0,61.86,49.11
2018,11,15,16,0,213.0,61.0,1.1,13.0,95.0,48.9,37.45
2018,11,15,16,15,149.0,42.5,1.1,12.6,62.5,34.75,24.14
2018,11,15,16,30,85.0,24.0,1.1,12.2,30.0,20.13,6.88
2018,11,15,16,45,45.0,12.5,1.1,11.8,15.5,12.29,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,11.15,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,1.3,3.1,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,1.3,3.2,12.0,25.83,0.0
2018,11,16,7,15,148.0,26.5,1.4,4.05,40.5,85.77,41.58
2018,11,16,7,30,238.0,42.0,1.5,4.9,69.0,142.03,107.68
2018,11,16,7,45,312.5,56.0,1.6,5.75,108.0,191.74,152.9
2018,11,16,8,0,387.0,70.0,1.7,6.6,147.0,245.98,200.53
2018,11,16,8,15,441.0,81.0,1.8,7.3,188.0,291.68,240.5
2018,11,16,8,30,495.0,92.0,1.9,8.0,229.0,339.36,281.11
2018,11,16,8,45,534.0,99.5,2.0,8.7,268.0,377.29,312.82
2018,11,16,9,0,573.0,107.0,2.1,9.4,307.0,417.34,345.37
2018,11,16,9,15,580.5,118.0,2.1,10.1,338.5,442.74,365.06
2018,11,16,9,30,588.0,129.0,2.1,10.8,370.0,464.61,381.47
2018,11,16,9,45,580.5,142.5,2.1,11.55,395.0,480.88,392.81
2018,11,16,10,0,573.0,156.0,2.1,12.3,420.0,494.86,402.05
2018,11,16,10,15,590.0,159.5,2.1,12.9,444.0,510.11,412.6
2018,11,16,10,30,607.0,163.0,2.1,13.5,468.0,523.53,421.51
2018,11,16,10,45,620.0,164.5,2.05,14.15,485.0,530.59,425.17
2018,11,16,11,0,633.0,166.0,2.0,14.8,502.0,537.27,428.38
2018,11,16,11,15,641.0,166.5,2.0,15.2,511.5,536.14,426.19
2018,11,16,11,30,649.0,167.0,2.0,15.6,521.0,532.72,422.23
2018,11,16,11,45,654.0,166.0,1.95,16.05,524.0,523.91,413.85
2018,11,16,12,0,659.0,165.0,1.9,16.5,527.0,512.87,403.69
2018,11,16,12,15,668.5,160.0,1.8,16.8,524.0,498.02,390.61
2018,11,16,12,30,678.0,155.0,1.7,17.1,521.0,480.84,375.54
2018,11,16,12,45,686.5,148.0,1.65,17.35,511.0,458.93,356.89
2018,11,16,13,0,695.0,141.0,1.6,17.6,501.0,434.77,336.14
2018,11,16,13,15,685.0,137.5,1.5,17.75,480.5,404.3,310.23
2018,11,16,13,30,675.0,134.0,1.4,17.9,460.0,372.82,283.14
2018,11,16,13,45,659.5,130.0,1.35,18.05,433.5,338.19,253.44
2018,11,16,14,0,644.0,126.0,1.3,18.2,407.0,303.31,223.18
2018,11,16,14,15,621.0,120.5,1.15,18.05,374.5,265.09,190.39
2018,11,16,14,30,598.0,115.0,1.0,17.9,342.0,227.69,158.4
2018,11,16,14,45,566.5,107.0,0.85,17.7,304.5,187.56,125.27
2018,11,16,15,0,535.0,99.0,0.7,17.5,267.0,148.47,94.52
2018,11,16,15,15,489.0,90.0,0.7,17.5,226.5,110.34,67.91
2018,11,16,15,30,443.0,81.0,0.7,17.5,186.0,75.92,48.58
2018,11,16,15,45,369.0,69.0,0.65,16.3,144.5,51.37,39.61
2018,11,16,16,0,295.0,57.0,0.6,15.1,103.0,43.39,32.32
2018,11,16,16,15,209.0,41.5,0.65,14.75,68.5,32.14,21.62
2018,11,16,16,30,123.0,26.0,0.7,14.4,34.0,20.43,6.12
2018,11,16,16,45,65.5,13.5,0.7,14.1,17.5,13.27,0.0
2018,11,16,17,0,8.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.7,13.55,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.35,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,0.65,5.85,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,0.6,5.8,12.0,25.9,0.0
2018,11,17,7,15,166.5,25.5,0.6,6.25,41.0,88.76,36.63
2018,11,17,7,30,274.0,40.0,0.6,6.7,70.0,150.71,112.19
2018,11,17,7,45,354.0,52.0,0.65,7.15,109.0,200.98,157.94
2018,11,17,8,0,434.0,64.0,0.7,7.6,148.0,256.57,206.29
2018,11,17,8,15,480.5,73.5,0.75,8.1,187.5,299.47,243.62
2018,11,17,8,30,527.0,83.0,0.8,8.6,227.0,343.54,280.85
2018,11,17,8,45,576.5,88.5,0.85,9.15,268.5,385.66,315.46
2018,11,17,9,0,626.0,94.0,0.9,9.7,310.0,428.21,349.45
2018,11,17,9,15,669.5,95.0,0.9,10.55,348.0,462.82,375.79
2018,11,17,9,30,713.0,96.0,0.9,11.4,386.0,496.73,400.89
2018,11,17,9,45,753.5,93.0,0.9,12.2,420.0,523.59,420.14
2018,11,17,10,0,794.0,90.0,0.9,13.0,454.0,547.84,437.02
2018,11,17,10,15,806.5,92.5,0.9,13.7,478.5,561.57,445.61
2018,11,17,10,30,819.0,95.0,0.9,14.4,503.0,572.73,452.15
2018,11,17,10,45,827.5,96.5,0.85,15.05,520.5,577.88,453.74
2018,11,17,11,0,836.0,98.0,0.8,15.7,538.0,580.25,453.18
2018,11,17,11,15,840.5,99.0,0.75,16.1,548.0,577.02,448.86
2018,11,17,11,30,845.0,100.0,0.7,16.5,558.0,570.98,442.42
2018,11,17,11,45,846.5,99.5,0.65,16.9,560.0,559.0,431.58
2018,11,17,12,0,848.0,99.0,0.6,17.3,562.0,544.33,418.69
2018,11,17,12,15,816.5,108.5,0.6,17.5,550.5,520.36,399.45
2018,11,17,12,30,785.0,118.0,0.6,17.7,539.0,494.15,378.45
2018,11,17,12,45,739.0,129.5,0.6,17.85,518.0,462.95,353.61
2018,11,17,13,0,693.0,141.0,0.6,18.0,497.0,431.91,328.68
2018,11,17,13,15,682.5,138.0,0.65,18.05,477.0,401.87,304.44
2018,11,17,13,30,672.0,135.0,0.7,18.1,457.0,370.83,278.82
2018,11,17,13,45,656.5,130.0,0.7,18.15,430.0,335.46,249.21
2018,11,17,14,0,641.0,125.0,0.7,18.2,403.0,299.86,218.98
2018,11,17,14,15,617.5,119.5,0.75,18.0,370.5,261.75,187.01
2018,11,17,14,30,594.0,114.0,0.8,17.8,338.0,224.5,155.66
2018,11,17,14,45,561.5,107.0,0.8,17.55,301.0,185.45,123.73
2018,11,17,15,0,529.0,100.0,0.8,17.3,264.0,147.34,94.04
2018,11,17,15,15,482.5,90.5,0.8,17.3,224.0,109.15,67.48
2018,11,17,15,30,436.0,81.0,0.8,17.3,184.0,74.73,48.27
2018,11,17,15,45,372.5,69.0,0.85,15.75,144.0,51.49,39.77
2018,11,17,16,0,309.0,57.0,0.9,14.2,104.0,43.5,32.49
2018,11,17,16,15,224.0,41.5,1.0,13.45,69.5,32.23,21.71
2018,11,17,16,30,139.0,26.0,1.1,12.7,35.0,20.49,5.26
2018,11,17,16,45,73.0,13.5,1.15,11.9,18.0,13.27,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.65,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
